Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,1,7,15,48.0,6.0,0.75,6.55,7.5,0.0,0.0
2018,1,1,7,30,96.0,12.0,0.9,6.9,15.0,10.24,0.0
2018,1,1,7,45,152.5,25.5,1.05,7.25,38.5,19.78,8.17
2018,1,1,8,0,209.0,39.0,1.2,7.6,62.0,29.95,20.67
2018,1,1,8,15,233.0,53.5,1.3,8.1,90.0,45.65,30.8
2018,1,1,8,30,257.0,68.0,1.4,8.6,118.0,77.57,51.54
2018,1,1,8,45,286.0,81.5,1.45,9.1,149.0,112.53,78.78
2018,1,1,9,0,315.0,95.0,1.5,9.6,180.0,151.13,111.4
2018,1,1,9,15,353.5,105.5,1.5,10.35,213.5,193.1,147.47
2018,1,1,9,30,392.0,116.0,1.5,11.1,247.0,239.42,187.44
2018,1,1,9,45,478.0,113.5,1.5,11.85,289.5,295.69,234.51
2018,1,1,10,0,564.0,111.0,1.5,12.6,332.0,365.05,291.77
2018,1,1,10,15,609.5,109.5,1.4,13.45,363.5,419.79,336.36
2018,1,1,10,30,655.0,108.0,1.3,14.3,395.0,477.72,382.1
2018,1,1,10,45,695.5,104.0,1.25,15.15,421.5,532.9,424.55
2018,1,1,11,0,736.0,100.0,1.2,16.0,448.0,589.73,466.87
2018,1,1,11,15,725.0,106.0,1.15,16.4,457.0,624.24,491.87
2018,1,1,11,30,714.0,112.0,1.1,16.8,466.0,655.81,514.14
2018,1,1,11,45,707.0,114.5,1.05,17.25,468.5,683.5,533.09
2018,1,1,12,0,700.0,117.0,1.0,17.7,471.0,708.37,549.01
2018,1,1,12,15,684.5,121.0,1.0,17.8,466.5,725.12,560.27
2018,1,1,12,30,669.0,125.0,1.0,17.9,462.0,738.47,569.33
2018,1,1,12,45,693.0,116.5,1.0,18.05,460.0,768.41,589.94
2018,1,1,13,0,717.0,108.0,1.0,18.2,458.0,796.13,608.76
2018,1,1,13,15,734.0,98.5,0.95,18.15,447.0,813.76,620.44
2018,1,1,13,30,751.0,89.0,0.9,18.1,436.0,822.87,626.49
2018,1,1,13,45,799.0,76.5,0.9,18.1,429.0,859.54,652.08
2018,1,1,14,0,847.0,64.0,0.9,18.1,422.0,882.38,667.93
2018,1,1,14,15,758.0,74.5,0.8,17.85,378.0,825.76,629.36
2018,1,1,14,30,669.0,85.0,0.7,17.6,334.0,762.75,586.87
2018,1,1,14,45,521.5,95.5,0.65,17.35,278.5,637.12,499.63
2018,1,1,15,0,374.0,106.0,0.6,17.1,223.0,507.23,405.43
2018,1,1,15,15,420.5,86.5,0.6,17.1,201.5,518.88,416.27
2018,1,1,15,30,467.0,67.0,0.6,17.1,180.0,533.24,426.24
2018,1,1,15,45,482.5,54.5,0.55,15.75,152.0,520.57,416.31
2018,1,1,16,0,498.0,42.0,0.5,14.4,124.0,505.03,402.37
2018,1,1,16,15,389.0,35.5,0.6,14.0,88.0,397.5,315.28
2018,1,1,16,30,280.0,29.0,0.7,13.6,52.0,291.01,209.68
2018,1,1,16,45,153.5,16.5,0.75,13.15,28.0,123.39,0.0
2018,1,1,17,0,27.0,4.0,0.8,12.7,4.0,3.41,0.0
2018,1,1,17,15,13.5,2.0,0.8,12.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,0.95,10.4,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,0.9,10.8,6.0,5.12,0.0
2018,1,2,7,45,0.0,14.5,0.8,11.25,14.5,11.95,2.53
2018,1,2,8,0,0.0,23.0,0.7,11.7,23.0,18.98,10.82
2018,1,2,8,15,0.0,33.0,0.8,12.3,33.0,27.27,17.59
2018,1,2,8,30,0.0,43.0,0.9,12.9,43.0,35.58,24.91
2018,1,2,8,45,0.0,52.5,0.95,13.55,52.5,43.42,31.72
2018,1,2,9,0,0.0,62.0,1.0,14.2,62.0,51.32,38.45
2018,1,2,9,15,0.5,79.5,0.95,14.8,79.5,66.12,50.91
2018,1,2,9,30,1.0,97.0,0.9,15.4,97.0,81.29,63.47
2018,1,2,9,45,2.0,112.5,0.8,16.0,113.0,95.3,74.87
2018,1,2,10,0,3.0,128.0,0.7,16.6,129.0,109.71,86.43
2018,1,2,10,15,1.5,126.5,0.75,17.35,127.0,108.01,84.61
2018,1,2,10,30,0.0,125.0,0.8,18.1,125.0,106.08,82.65
2018,1,2,10,45,2.5,126.5,0.85,18.85,127.5,109.02,84.73
2018,1,2,11,0,5.0,128.0,0.9,19.6,130.0,112.19,87.02
2018,1,2,11,15,44.0,170.0,0.9,19.9,191.5,187.81,148.37
2018,1,2,11,30,83.0,212.0,0.9,20.2,253.0,263.44,208.0
2018,1,2,11,45,124.5,220.5,0.9,20.45,283.0,323.31,254.44
2018,1,2,12,0,166.0,229.0,0.9,20.7,313.0,373.05,292.62
2018,1,2,12,15,211.0,226.0,0.8,20.6,332.5,414.79,324.6
2018,1,2,12,30,256.0,223.0,0.7,20.5,352.0,475.76,369.95
2018,1,2,12,45,334.0,204.5,0.6,20.4,370.0,531.44,411.63
2018,1,2,13,0,412.0,186.0,0.5,20.3,388.0,607.47,466.39
2018,1,2,13,15,398.0,180.5,0.45,20.1,370.5,598.93,459.68
2018,1,2,13,30,384.0,175.0,0.4,19.9,353.0,568.3,438.83
2018,1,2,13,45,235.5,173.0,0.4,19.7,280.5,436.05,340.99
2018,1,2,14,0,87.0,171.0,0.4,19.5,208.0,262.71,207.82
2018,1,2,14,15,80.0,155.0,0.35,19.05,187.0,239.51,191.39
2018,1,2,14,30,73.0,139.0,0.3,18.6,166.0,215.93,173.34
2018,1,2,14,45,98.0,122.5,0.3,18.15,155.5,238.27,192.75
2018,1,2,15,0,123.0,106.0,0.3,17.7,145.0,241.16,196.47
2018,1,2,15,15,182.0,98.5,0.3,17.7,147.5,304.57,248.06
2018,1,2,15,30,241.0,91.0,0.3,17.7,150.0,347.15,281.67
2018,1,2,15,45,210.5,76.0,0.45,16.7,120.5,299.25,243.92
2018,1,2,16,0,180.0,61.0,0.6,15.7,91.0,252.09,205.53
2018,1,2,16,15,135.5,45.0,0.7,15.2,64.0,192.97,154.64
2018,1,2,16,30,91.0,29.0,0.8,14.7,37.0,133.57,96.36
2018,1,2,16,45,55.5,16.5,0.85,14.2,20.5,53.69,0.0
2018,1,2,17,0,20.0,4.0,0.9,13.7,4.0,16.98,0.0
2018,1,2,17,15,10.0,2.0,0.9,13.5,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,3,7,30,0.0,5.0,1.3,10.9,5.0,4.27,0.0
2018,1,3,7,45,0.0,12.0,1.3,11.3,12.0,9.87,1.07
2018,1,3,8,0,0.0,19.0,1.3,11.7,19.0,15.65,7.92
2018,1,3,8,15,0.0,26.0,1.4,12.2,26.0,21.44,12.62
2018,1,3,8,30,0.0,33.0,1.5,12.7,33.0,27.24,17.78
2018,1,3,8,45,0.0,36.5,1.6,13.2,36.5,30.14,20.35
2018,1,3,9,0,0.0,40.0,1.7,13.7,40.0,33.04,22.85
2018,1,3,9,15,0.0,33.5,1.8,14.05,33.5,27.64,18.18
2018,1,3,9,30,0.0,27.0,1.9,14.4,27.0,22.26,13.51
2018,1,3,9,45,0.0,27.0,2.05,14.8,27.0,22.27,13.46
2018,1,3,10,0,0.0,27.0,2.2,15.2,27.0,22.28,13.4
2018,1,3,10,15,0.0,29.0,2.2,15.35,29.0,23.94,14.78
2018,1,3,10,30,0.0,31.0,2.2,15.5,31.0,25.6,16.15
2018,1,3,10,45,0.0,27.5,2.15,15.7,27.5,22.71,13.65
2018,1,3,11,0,0.0,24.0,2.1,15.9,24.0,19.82,11.16
2018,1,3,11,15,0.0,25.0,2.0,15.85,25.0,20.65,11.85
2018,1,3,11,30,0.0,26.0,1.9,15.8,26.0,21.48,12.55
2018,1,3,11,45,0.0,30.0,1.8,15.8,30.0,24.8,15.34
2018,1,3,12,0,0.0,34.0,1.7,15.8,34.0,28.12,18.14
2018,1,3,12,15,0.0,39.5,1.55,15.7,39.5,32.68,22.0
2018,1,3,12,30,0.0,45.0,1.4,15.6,45.0,37.25,25.86
2018,1,3,12,45,0.0,49.0,1.2,15.5,49.0,40.57,28.69
2018,1,3,13,0,0.0,53.0,1.0,15.4,53.0,43.9,31.53
2018,1,3,13,15,0.0,45.0,1.0,15.3,45.0,37.24,25.95
2018,1,3,13,30,0.0,37.0,1.0,15.2,37.0,30.59,20.38
2018,1,3,13,45,0.0,30.0,1.05,15.05,30.0,24.78,15.49
2018,1,3,14,0,0.0,23.0,1.1,14.9,23.0,18.98,10.59
2018,1,3,14,15,0.0,44.5,1.1,14.75,44.5,36.79,25.84
2018,1,3,14,30,0.0,66.0,1.1,14.6,66.0,54.7,41.13
2018,1,3,14,45,9.0,88.0,1.1,14.4,91.0,85.08,67.39
2018,1,3,15,0,18.0,110.0,1.1,14.2,116.0,121.47,98.45
2018,1,3,15,15,9.0,90.0,1.1,14.2,93.0,92.47,73.65
2018,1,3,15,30,0.0,70.0,1.1,14.2,70.0,63.6,48.8
2018,1,3,15,45,0.0,56.0,1.15,13.5,56.0,49.96,37.17
2018,1,3,16,0,0.0,42.0,1.2,12.8,42.0,36.07,25.13
2018,1,3,16,15,0.0,31.0,1.4,12.55,31.0,25.71,15.93
2018,1,3,16,30,0.0,20.0,1.6,12.3,20.0,16.51,7.12
2018,1,3,16,45,0.0,11.0,1.8,12.1,11.0,9.39,0.0
2018,1,3,17,0,0.0,2.0,2.0,11.9,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,7,15,11.5,4.5,1.65,11.0,5.0,0.0,0.0
2018,1,4,7,30,23.0,9.0,1.8,11.5,10.0,7.68,0.0
2018,1,4,7,45,111.5,23.5,2.0,12.05,35.0,18.17,6.65
2018,1,4,8,0,200.0,38.0,2.2,12.6,60.0,29.17,19.49
2018,1,4,8,15,264.5,49.0,2.35,13.0,92.0,40.98,26.89
2018,1,4,8,30,329.0,60.0,2.5,13.4,124.0,74.81,45.91
2018,1,4,8,45,483.0,57.5,2.6,13.85,175.5,119.59,74.62
2018,1,4,9,0,637.0,55.0,2.7,14.3,227.0,181.7,121.67
2018,1,4,9,15,424.0,90.5,2.85,14.8,212.0,195.76,145.04
2018,1,4,9,30,211.0,126.0,3.0,15.3,197.0,183.93,143.96
2018,1,4,9,45,264.5,139.0,3.15,15.75,237.0,230.94,183.24
2018,1,4,10,0,318.0,152.0,3.3,16.2,277.0,283.89,227.27
2018,1,4,10,15,298.5,166.0,3.35,16.6,290.0,308.36,248.33
2018,1,4,10,30,279.0,180.0,3.4,17.0,303.0,330.63,266.94
2018,1,4,10,45,348.0,173.5,3.5,17.4,334.0,381.24,308.37
2018,1,4,11,0,417.0,167.0,3.6,17.8,365.0,449.7,363.17
2018,1,4,11,15,610.0,128.0,3.6,17.95,427.5,568.18,457.61
2018,1,4,11,30,803.0,89.0,3.6,18.1,490.0,688.96,551.69
2018,1,4,11,45,845.0,79.0,3.6,18.3,505.5,741.79,589.4
2018,1,4,12,0,887.0,69.0,3.6,18.5,521.0,786.94,621.47
2018,1,4,12,15,882.5,70.5,3.55,18.5,519.5,814.14,640.61
2018,1,4,12,30,878.0,72.0,3.5,18.5,518.0,838.04,657.5
2018,1,4,12,45,868.5,73.5,3.5,18.5,508.5,854.26,669.23
2018,1,4,13,0,859.0,75.0,3.5,18.5,499.0,876.08,685.15
2018,1,4,13,15,840.5,76.0,3.45,18.4,480.0,876.74,686.04
2018,1,4,13,30,822.0,77.0,3.4,18.3,461.0,873.53,684.49
2018,1,4,13,45,703.5,98.0,3.35,18.2,415.5,805.55,636.46
2018,1,4,14,0,585.0,119.0,3.3,18.1,370.0,726.14,579.68
2018,1,4,14,15,548.5,116.0,3.15,17.85,338.5,690.64,554.64
2018,1,4,14,30,512.0,113.0,3.0,17.6,307.0,645.65,521.87
2018,1,4,14,45,604.5,89.0,2.9,17.35,297.0,706.88,569.19
2018,1,4,15,0,697.0,65.0,2.8,17.1,287.0,746.69,599.07
2018,1,4,15,15,681.0,58.5,2.8,17.1,252.5,714.4,575.05
2018,1,4,15,30,665.0,52.0,2.8,17.1,218.0,679.86,548.84
2018,1,4,15,45,608.5,47.5,2.05,15.95,178.0,611.44,494.05
2018,1,4,16,0,552.0,43.0,1.3,14.8,138.0,552.46,443.67
2018,1,4,16,15,460.0,36.0,1.25,14.25,100.0,455.66,364.15
2018,1,4,16,30,368.0,29.0,1.2,13.7,62.0,363.56,273.46
2018,1,4,16,45,219.0,18.5,1.15,13.2,35.0,206.88,0.0
2018,1,4,17,0,70.0,8.0,1.1,12.7,8.0,54.51,0.0
2018,1,4,17,15,35.0,4.0,1.1,12.55,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,7,15,7.0,3.5,1.05,11.7,3.5,0.0,0.0
2018,1,5,7,30,14.0,7.0,1.1,12.2,7.0,5.97,0.0
2018,1,5,7,45,14.0,11.0,1.15,12.75,12.0,9.38,0.69
2018,1,5,8,0,14.0,15.0,1.2,13.3,17.0,12.71,5.3
2018,1,5,8,15,23.0,22.5,1.25,13.7,26.5,19.16,11.31
2018,1,5,8,30,32.0,30.0,1.3,14.1,36.0,27.94,17.09
2018,1,5,8,45,29.0,43.5,1.4,14.45,50.0,40.58,27.87
2018,1,5,9,0,26.0,57.0,1.5,14.8,64.0,53.21,38.87
2018,1,5,9,15,24.0,91.5,1.55,15.15,98.5,83.9,65.06
2018,1,5,9,30,22.0,126.0,1.6,15.5,133.0,112.61,89.18
2018,1,5,9,45,33.5,141.0,1.7,15.8,153.5,135.9,108.26
2018,1,5,10,0,45.0,156.0,1.8,16.1,174.0,157.78,126.14
2018,1,5,10,15,62.5,173.0,1.75,16.35,199.5,186.1,149.19
2018,1,5,10,30,80.0,190.0,1.7,16.6,225.0,216.75,173.98
2018,1,5,10,45,155.0,196.5,1.7,16.8,269.0,282.02,226.91
2018,1,5,11,0,230.0,203.0,1.7,17.0,313.0,345.62,277.9
2018,1,5,11,15,208.0,212.5,1.7,17.2,314.0,353.79,283.8
2018,1,5,11,30,186.0,222.0,1.7,17.4,315.0,359.91,288.15
2018,1,5,11,45,315.0,201.0,1.7,17.6,361.0,458.06,366.28
2018,1,5,12,0,444.0,180.0,1.7,17.8,407.0,566.96,449.86
2018,1,5,12,15,479.5,160.0,1.7,17.85,405.0,591.85,468.93
2018,1,5,12,30,515.0,140.0,1.7,17.9,403.0,615.6,487.83
2018,1,5,12,45,307.5,176.5,1.75,17.95,333.0,474.31,378.77
2018,1,5,13,0,100.0,213.0,1.8,18.0,263.0,307.78,246.08
2018,1,5,13,15,134.0,198.5,1.85,17.85,263.0,343.93,276.83
2018,1,5,13,30,168.0,184.0,1.9,17.7,263.0,362.2,292.87
2018,1,5,13,45,225.0,174.5,1.95,17.55,275.0,427.8,346.03
2018,1,5,14,0,282.0,165.0,2.0,17.4,287.0,473.4,383.38
2018,1,5,14,15,239.5,156.5,1.95,17.1,255.0,427.11,347.34
2018,1,5,14,30,197.0,148.0,1.9,16.8,223.0,360.35,295.41
2018,1,5,14,45,243.5,134.0,1.85,16.55,218.0,406.52,334.05
2018,1,5,15,0,290.0,120.0,1.8,16.3,213.0,430.93,354.95
2018,1,5,15,15,242.5,107.5,1.8,16.3,178.5,371.54,307.14
2018,1,5,15,30,195.0,95.0,1.8,16.3,144.0,313.03,259.3
2018,1,5,15,45,159.5,79.5,1.35,15.4,115.0,261.2,216.15
2018,1,5,16,0,124.0,64.0,0.9,14.5,86.0,210.43,172.7
2018,1,5,16,15,75.0,47.0,0.85,14.15,59.0,131.8,105.46
2018,1,5,16,30,26.0,30.0,0.8,13.8,32.0,57.37,40.12
2018,1,5,16,45,25.5,18.0,0.75,13.4,19.0,47.07,0.0
2018,1,5,17,0,25.0,6.0,0.7,13.0,6.0,22.19,0.0
2018,1,5,17,15,12.5,3.0,0.7,12.9,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,0.5,9.25,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,0.6,9.4,6.0,5.12,0.0
2018,1,6,7,45,0.0,15.5,0.65,9.55,15.5,12.78,3.12
2018,1,6,8,0,0.0,25.0,0.7,9.7,25.0,20.64,12.4
2018,1,6,8,15,0.0,33.5,0.8,10.0,33.5,27.69,19.18
2018,1,6,8,30,0.0,42.0,0.9,10.3,42.0,34.74,24.49
2018,1,6,8,45,78.0,64.5,1.05,10.55,85.5,65.12,47.31
2018,1,6,9,0,156.0,87.0,1.2,10.8,129.0,107.25,80.28
2018,1,6,9,15,141.0,108.0,1.25,11.1,150.5,130.64,101.64
2018,1,6,9,30,126.0,129.0,1.3,11.4,172.0,154.81,123.36
2018,1,6,9,45,131.0,147.5,1.35,11.65,196.0,182.91,147.48
2018,1,6,10,0,136.0,166.0,1.4,11.9,220.0,212.0,172.05
2018,1,6,10,15,134.0,173.5,1.35,12.4,229.5,228.02,185.39
2018,1,6,10,30,132.0,181.0,1.3,12.9,239.0,243.69,198.16
2018,1,6,10,45,89.0,172.5,1.25,13.4,212.5,209.48,169.99
2018,1,6,11,0,46.0,164.0,1.2,13.9,186.0,179.32,144.72
2018,1,6,11,15,64.5,184.0,1.25,14.25,216.0,215.28,174.22
2018,1,6,11,30,83.0,204.0,1.3,14.6,246.0,253.69,205.13
2018,1,6,11,45,117.0,214.5,1.3,15.0,274.5,309.72,249.85
2018,1,6,12,0,151.0,225.0,1.3,15.4,303.0,355.33,285.74
2018,1,6,12,15,109.0,218.0,1.4,15.5,274.0,321.08,258.04
2018,1,6,12,30,67.0,211.0,1.5,15.6,245.0,267.05,214.76
2018,1,6,12,45,172.5,205.0,1.6,15.65,291.0,372.96,301.93
2018,1,6,13,0,278.0,199.0,1.7,15.7,337.0,484.91,390.76
2018,1,6,13,15,366.0,181.5,1.75,15.65,357.5,551.27,443.43
2018,1,6,13,30,454.0,164.0,1.8,15.6,378.0,639.4,511.39
2018,1,6,13,45,381.5,164.0,1.85,15.55,338.0,579.62,465.85
2018,1,6,14,0,309.0,164.0,1.9,15.5,298.0,497.04,403.56
2018,1,6,14,15,285.5,157.5,1.9,15.3,275.0,471.03,384.64
2018,1,6,14,30,262.0,151.0,1.9,15.1,252.0,444.14,364.35
2018,1,6,14,45,280.0,134.0,1.85,14.9,233.0,439.88,362.75
2018,1,6,15,0,298.0,117.0,1.8,14.7,214.0,433.71,359.32
2018,1,6,15,15,391.0,93.5,1.8,14.7,203.5,503.94,416.53
2018,1,6,15,30,484.0,70.0,1.8,14.7,193.0,554.75,455.12
2018,1,6,15,45,331.0,67.0,1.4,13.3,144.5,406.02,336.97
2018,1,6,16,0,178.0,64.0,1.0,11.9,96.0,254.21,211.12
2018,1,6,16,15,135.5,48.5,1.0,11.3,69.0,197.5,162.06
2018,1,6,16,30,93.0,33.0,1.0,10.7,42.0,142.68,109.93
2018,1,6,16,45,62.5,19.5,1.05,10.05,24.0,86.35,3.42
2018,1,6,17,0,32.0,6.0,1.1,9.4,6.0,27.02,0.0
2018,1,6,17,15,16.0,3.0,1.1,9.15,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,7,15,43.5,6.0,1.15,6.55,7.0,0.0,0.0
2018,1,7,7,30,87.0,12.0,1.4,7.2,14.0,10.24,0.0
2018,1,7,7,45,143.5,25.5,1.65,7.8,38.0,19.76,8.02
2018,1,7,8,0,200.0,39.0,1.9,8.4,62.0,29.92,20.55
2018,1,7,8,15,386.0,44.0,2.1,8.9,111.0,38.03,28.49
2018,1,7,8,30,572.0,49.0,2.3,9.4,160.0,82.74,45.11
2018,1,7,8,45,514.0,64.5,2.45,9.85,182.0,127.1,80.83
2018,1,7,9,0,456.0,80.0,2.6,10.3,204.0,161.42,113.72
2018,1,7,9,15,513.0,84.5,2.7,10.85,243.0,213.9,159.01
2018,1,7,9,30,570.0,89.0,2.8,11.4,282.0,269.65,207.89
2018,1,7,9,45,556.0,102.0,2.9,11.95,306.0,313.03,247.96
2018,1,7,10,0,542.0,115.0,3.0,12.5,330.0,349.64,281.32
2018,1,7,10,15,558.5,121.0,3.0,12.85,356.0,401.1,325.33
2018,1,7,10,30,575.0,127.0,3.0,13.2,382.0,448.72,365.2
2018,1,7,10,45,675.5,109.5,3.0,13.5,423.0,522.19,425.09
2018,1,7,11,0,776.0,92.0,3.0,13.8,464.0,599.82,487.11
2018,1,7,11,15,723.5,108.5,2.95,13.95,463.5,622.02,504.09
2018,1,7,11,30,671.0,125.0,2.9,14.1,463.0,635.89,514.42
2018,1,7,11,45,659.5,130.0,2.8,14.25,466.0,661.98,534.04
2018,1,7,12,0,648.0,135.0,2.7,14.4,469.0,685.07,550.91
2018,1,7,12,15,713.5,115.5,2.65,14.55,483.0,740.86,592.01
2018,1,7,12,30,779.0,96.0,2.6,14.7,497.0,791.64,628.13
2018,1,7,12,45,812.5,85.0,2.5,14.85,497.0,828.97,653.81
2018,1,7,13,0,846.0,74.0,2.4,15.0,497.0,854.51,670.98
2018,1,7,13,15,823.5,76.5,2.25,14.95,478.0,862.76,676.02
2018,1,7,13,30,801.0,79.0,2.1,14.9,459.0,857.9,672.0
2018,1,7,13,45,760.0,84.0,2.0,14.9,430.5,835.23,655.94
2018,1,7,14,0,719.0,89.0,1.9,14.9,402.0,814.95,641.8
2018,1,7,14,15,617.5,102.5,1.6,14.55,358.5,740.56,587.53
2018,1,7,14,30,516.0,116.0,1.3,14.2,315.0,654.3,524.15
2018,1,7,14,45,399.5,119.0,1.05,13.85,264.5,550.42,446.09
2018,1,7,15,0,283.0,122.0,0.8,13.5,214.0,427.38,350.19
2018,1,7,15,15,262.5,109.0,0.8,13.5,186.0,391.35,323.13
2018,1,7,15,30,242.0,96.0,0.8,13.5,158.0,355.08,294.26
2018,1,7,15,45,187.0,81.5,0.7,12.7,124.5,287.16,238.59
2018,1,7,16,0,132.0,67.0,0.6,11.9,91.0,221.39,183.13
2018,1,7,16,15,92.0,51.0,0.6,11.7,65.5,151.95,123.57
2018,1,7,16,30,52.0,35.0,0.6,11.5,40.0,100.22,75.99
2018,1,7,16,45,33.0,20.0,0.6,11.35,22.5,56.57,8.08
2018,1,7,17,0,14.0,5.0,0.6,11.2,5.0,13.87,0.0
2018,1,7,17,15,7.0,2.5,0.55,11.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,10.7,4.0,3.41,0.0
2018,1,8,7,45,0.0,8.5,2.0,10.85,8.5,6.98,0.0
2018,1,8,8,0,0.0,13.0,2.1,11.0,13.0,10.69,3.64
2018,1,8,8,15,0.0,17.5,2.2,11.15,17.5,14.4,7.2
2018,1,8,8,30,0.0,22.0,2.3,11.3,22.0,18.11,10.01
2018,1,8,8,45,0.0,25.0,2.45,11.5,25.0,20.6,12.24
2018,1,8,9,0,0.0,28.0,2.6,11.7,28.0,23.08,14.42
2018,1,8,9,15,0.0,23.5,2.7,11.9,23.5,19.36,11.18
2018,1,8,9,30,0.0,19.0,2.8,12.1,19.0,15.65,7.93
2018,1,8,9,45,0.0,21.0,2.95,12.25,21.0,17.31,9.33
2018,1,8,10,0,0.0,23.0,3.1,12.4,23.0,18.97,10.73
2018,1,8,10,15,0.0,24.0,3.1,12.55,24.0,19.8,11.41
2018,1,8,10,30,0.0,25.0,3.1,12.7,25.0,20.64,12.09
2018,1,8,10,45,0.0,30.0,3.15,12.8,30.0,24.78,15.61
2018,1,8,11,0,0.0,35.0,3.2,12.9,35.0,28.94,19.11
2018,1,8,11,15,0.0,34.5,3.15,13.0,34.5,28.53,18.73
2018,1,8,11,30,0.0,34.0,3.1,13.1,34.0,28.12,18.35
2018,1,8,11,45,0.0,41.0,3.0,13.15,41.0,33.93,23.28
2018,1,8,12,0,0.0,48.0,2.9,13.2,48.0,39.75,28.2
2018,1,8,12,15,0.0,65.5,2.8,13.25,65.5,54.33,40.53
2018,1,8,12,30,0.0,83.0,2.7,13.3,83.0,68.95,52.85
2018,1,8,12,45,0.0,99.5,2.55,13.35,99.5,83.65,65.2
2018,1,8,13,0,0.0,116.0,2.4,13.4,116.0,99.27,78.29
2018,1,8,13,15,0.0,111.5,2.3,13.4,111.5,95.33,75.05
2018,1,8,13,30,0.0,107.0,2.2,13.4,107.0,91.42,71.86
2018,1,8,13,45,0.0,96.5,2.1,13.4,96.5,81.75,63.84
2018,1,8,14,0,0.0,86.0,2.0,13.4,86.0,72.1,55.82
2018,1,8,14,15,7.0,92.0,1.95,13.35,94.5,84.92,67.13
2018,1,8,14,30,14.0,98.0,1.9,13.3,103.0,98.41,78.98
2018,1,8,14,45,9.5,91.0,1.85,13.2,94.5,88.16,70.25
2018,1,8,15,0,5.0,84.0,1.8,13.1,86.0,78.08,61.62
2018,1,8,15,15,4.5,66.5,1.8,13.1,68.0,60.36,46.55
2018,1,8,15,30,4.0,49.0,1.8,13.1,50.0,44.03,32.52
2018,1,8,15,45,2.0,36.5,2.0,12.95,37.0,31.84,21.89
2018,1,8,16,0,0.0,24.0,2.2,12.8,24.0,19.77,11.3
2018,1,8,16,15,0.0,17.0,2.4,12.75,17.0,13.99,6.17
2018,1,8,16,30,0.0,10.0,2.6,12.7,10.0,8.21,0.99
2018,1,8,16,45,0.0,6.0,2.8,12.65,6.0,4.92,0.0
2018,1,8,17,0,0.0,2.0,3.0,12.6,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,3.05,12.6,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.65,10.95,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.7,11.1,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,1.8,11.2,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,1.9,11.3,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.0,1.95,11.35,7.0,5.74,0.0
2018,1,9,8,30,0.0,8.0,2.0,11.4,8.0,6.57,0.03
2018,1,9,8,45,0.0,9.5,2.05,11.45,9.5,7.8,1.13
2018,1,9,9,0,0.0,11.0,2.1,11.5,11.0,9.04,2.23
2018,1,9,9,15,0.0,14.0,2.1,11.5,14.0,11.52,4.38
2018,1,9,9,30,0.0,17.0,2.1,11.5,17.0,14.0,6.53
2018,1,9,9,45,0.0,21.5,2.15,11.5,21.5,17.72,9.74
2018,1,9,10,0,0.0,26.0,2.2,11.5,26.0,21.45,12.94
2018,1,9,10,15,0.0,41.0,2.3,11.55,41.0,33.89,23.63
2018,1,9,10,30,0.0,56.0,2.4,11.6,56.0,46.37,34.27
2018,1,9,10,45,0.0,73.0,2.45,11.65,73.0,60.56,46.3
2018,1,9,11,0,0.0,90.0,2.5,11.7,90.0,74.98,58.45
2018,1,9,11,15,0.5,108.0,2.55,11.8,108.5,91.21,72.07
2018,1,9,11,30,1.0,126.0,2.6,11.9,127.0,107.95,86.03
2018,1,9,11,45,2.0,124.0,2.65,12.05,125.5,107.05,85.19
2018,1,9,12,0,3.0,122.0,2.7,12.2,124.0,106.22,84.47
2018,1,9,12,15,12.5,157.0,2.7,12.25,163.5,147.58,119.28
2018,1,9,12,30,22.0,192.0,2.7,12.3,203.0,191.88,156.12
2018,1,9,12,45,11.5,155.0,2.7,12.4,161.0,146.65,118.36
2018,1,9,13,0,1.0,118.0,2.7,12.5,119.0,102.0,80.83
2018,1,9,13,15,7.5,134.5,2.6,12.45,138.5,124.5,100.09
2018,1,9,13,30,14.0,151.0,2.5,12.4,158.0,148.41,120.42
2018,1,9,13,45,7.0,117.0,2.4,12.3,120.5,108.23,86.68
2018,1,9,14,0,0.0,83.0,2.3,12.2,83.0,69.23,53.61
2018,1,9,14,15,0.0,63.5,2.25,12.05,63.5,52.62,39.61
2018,1,9,14,30,0.0,44.0,2.2,11.9,44.0,36.37,25.78
2018,1,9,14,45,18.5,66.5,2.1,11.75,72.5,77.95,62.48
2018,1,9,15,0,37.0,89.0,2.0,11.6,101.0,122.18,101.07
2018,1,9,15,15,18.5,55.5,2.0,11.6,61.5,67.22,53.36
2018,1,9,15,30,0.0,22.0,2.0,11.6,22.0,18.12,10.1
2018,1,9,15,45,0.0,16.0,1.95,11.1,16.0,13.16,5.79
2018,1,9,16,0,0.0,10.0,1.9,10.6,10.0,8.21,1.45
2018,1,9,16,15,0.0,7.5,1.95,10.45,7.5,6.15,0.0
2018,1,9,16,30,0.0,5.0,2.0,10.3,5.0,4.1,0.0
2018,1,9,16,45,0.0,3.0,2.05,10.2,3.0,2.46,0.0
2018,1,9,17,0,0.0,1.0,2.1,10.1,1.0,0.85,0.0
2018,1,9,17,15,0.0,0.5,2.2,10.0,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.0,1.9,7.05,3.0,0.0,0.0
2018,1,10,7,30,0.0,6.0,2.1,7.5,6.0,5.12,0.0
2018,1,10,7,45,0.0,15.5,2.25,7.95,15.5,12.78,3.38
2018,1,10,8,0,0.0,25.0,2.4,8.4,25.0,20.64,12.46
2018,1,10,8,15,0.0,37.5,2.45,8.7,37.5,30.92,22.16
2018,1,10,8,30,0.0,50.0,2.5,9.0,50.0,41.08,30.08
2018,1,10,8,45,39.5,71.0,2.55,9.3,82.0,63.73,48.09
2018,1,10,9,0,79.0,92.0,2.6,9.6,114.0,93.65,72.3
2018,1,10,9,15,101.0,114.0,2.6,9.8,146.0,124.59,98.5
2018,1,10,9,30,123.0,136.0,2.6,10.0,178.0,158.83,127.68
2018,1,10,9,45,77.5,142.0,2.6,10.2,169.5,152.05,123.52
2018,1,10,10,0,32.0,148.0,2.6,10.4,161.0,143.94,117.39
2018,1,10,10,15,27.5,156.5,2.55,10.45,168.0,152.61,124.7
2018,1,10,10,30,23.0,165.0,2.5,10.5,175.0,154.13,125.84
2018,1,10,10,45,18.5,168.0,2.5,10.55,176.5,155.88,127.16
2018,1,10,11,0,14.0,171.0,2.5,10.6,178.0,157.18,128.04
2018,1,10,11,15,15.0,177.0,2.45,10.6,184.5,164.62,134.17
2018,1,10,11,30,16.0,183.0,2.4,10.6,191.0,172.27,140.45
2018,1,10,11,45,23.0,194.5,2.3,10.6,206.5,190.09,155.32
2018,1,10,12,0,30.0,206.0,2.2,10.6,222.0,222.95,182.46
2018,1,10,12,15,41.0,209.0,2.15,10.65,230.5,238.22,195.21
2018,1,10,12,30,52.0,212.0,2.1,10.7,239.0,254.35,208.72
2018,1,10,12,45,56.0,210.0,2.05,10.75,238.5,259.31,212.94
2018,1,10,13,0,60.0,208.0,2.0,10.8,238.0,264.48,217.4
2018,1,10,13,15,68.5,205.0,1.95,10.8,238.5,272.72,224.63
2018,1,10,13,30,77.0,202.0,1.9,10.8,239.0,281.31,232.16
2018,1,10,13,45,173.0,183.5,1.8,10.85,261.5,370.33,307.44
2018,1,10,14,0,269.0,165.0,1.7,10.9,284.0,460.84,381.62
2018,1,10,14,15,442.5,131.5,1.65,10.85,312.5,605.57,497.73
2018,1,10,14,30,616.0,98.0,1.6,10.8,341.0,735.26,594.77
2018,1,10,14,45,487.0,107.0,1.5,10.8,288.5,616.01,504.18
2018,1,10,15,0,358.0,116.0,1.4,10.8,236.0,508.09,420.87
2018,1,10,15,15,310.0,102.5,1.4,10.8,197.5,444.89,371.78
2018,1,10,15,30,262.0,89.0,1.4,10.8,159.0,361.09,304.66
2018,1,10,15,45,222.0,74.5,1.05,10.5,126.5,304.46,257.04
2018,1,10,16,0,182.0,60.0,0.7,10.2,94.0,248.71,208.82
2018,1,10,16,15,115.5,45.5,0.65,10.1,65.0,173.03,142.88
2018,1,10,16,30,49.0,31.0,0.6,10.0,36.0,85.34,65.81
2018,1,10,16,45,79.0,22.0,0.6,9.85,25.5,104.82,49.88
2018,1,10,17,0,109.0,13.0,0.6,9.7,15.0,86.37,0.0
2018,1,10,17,15,54.5,6.5,0.55,9.65,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,11,7,15,68.0,7.0,0.7,9.3,9.0,0.0,0.0
2018,1,11,7,30,136.0,14.0,0.8,9.6,18.0,11.95,0.0
2018,1,11,7,45,251.5,24.5,0.9,9.85,47.5,20.34,8.79
2018,1,11,8,0,367.0,35.0,1.0,10.1,77.0,28.8,19.51
2018,1,11,8,15,262.0,55.0,1.05,10.4,91.5,41.71,31.65
2018,1,11,8,30,157.0,75.0,1.1,10.7,106.0,70.12,49.4
2018,1,11,8,45,196.0,90.5,1.15,10.95,138.0,100.63,72.25
2018,1,11,9,0,235.0,106.0,1.2,11.2,170.0,136.16,101.03
2018,1,11,9,15,365.0,104.0,1.2,11.6,221.0,187.71,140.98
2018,1,11,9,30,495.0,102.0,1.2,12.0,272.0,251.24,192.56
2018,1,11,9,45,599.5,94.5,1.25,12.35,321.0,318.74,248.95
2018,1,11,10,0,704.0,87.0,1.3,12.7,370.0,392.63,310.33
2018,1,11,10,15,783.5,75.5,1.25,13.2,411.0,460.01,365.52
2018,1,11,10,30,863.0,64.0,1.2,13.7,452.0,530.38,421.69
2018,1,11,10,45,875.5,64.5,1.2,14.15,474.5,582.56,462.78
2018,1,11,11,0,888.0,65.0,1.2,14.6,497.0,633.73,501.89
2018,1,11,11,15,895.0,65.5,1.15,14.95,512.0,679.95,535.91
2018,1,11,11,30,902.0,66.0,1.1,15.3,527.0,724.18,566.14
2018,1,11,11,45,848.5,82.0,1.05,15.65,520.5,745.6,579.08
2018,1,11,12,0,795.0,98.0,1.0,16.0,514.0,754.41,583.4
2018,1,11,12,15,840.0,85.5,0.95,16.25,525.0,804.72,616.86
2018,1,11,12,30,885.0,73.0,0.9,16.5,536.0,845.29,642.58
2018,1,11,12,45,894.5,69.0,0.9,16.7,531.0,871.98,659.77
2018,1,11,13,0,904.0,65.0,0.9,16.9,526.0,895.57,675.09
2018,1,11,13,15,892.0,65.5,1.05,16.9,509.0,902.37,682.49
2018,1,11,13,30,880.0,66.0,1.2,16.9,492.0,905.39,687.63
2018,1,11,13,45,873.5,64.0,1.35,16.85,470.5,906.44,691.63
2018,1,11,14,0,867.0,62.0,1.5,16.8,449.0,903.87,693.19
