Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,58.0,252.0,4.1,15.7,288.0,301.11,241.12
2018,2,11,13,15,104.0,234.5,4.0,15.35,297.5,348.27,281.31
2018,2,11,13,30,150.0,217.0,3.9,15.0,307.0,377.24,306.56
2018,2,11,13,45,381.0,189.5,3.75,14.65,407.0,618.11,500.23
2018,2,11,14,0,612.0,162.0,3.6,14.3,507.0,826.9,658.99
2018,2,11,14,15,580.0,162.0,3.65,13.85,475.5,791.12,633.6
2018,2,11,14,30,548.0,162.0,3.7,13.4,444.0,761.92,614.68
2018,2,11,14,45,479.0,163.0,3.7,12.95,397.5,695.65,566.68
2018,2,11,15,0,410.0,164.0,3.7,12.5,351.0,628.23,516.26
2018,2,11,15,15,223.0,150.0,3.7,12.5,250.5,408.18,340.49
2018,2,11,15,30,36.0,136.0,3.7,12.5,150.0,176.9,145.85
2018,2,11,15,45,105.5,120.0,4.0,11.6,153.5,241.04,203.8
2018,2,11,16,0,175.0,104.0,4.3,10.7,157.0,301.27,257.55
2018,2,11,16,15,129.5,94.0,4.1,10.15,129.5,231.1,197.32
2018,2,11,16,30,84.0,84.0,3.9,9.6,102.0,183.14,154.82
2018,2,11,16,45,57.5,64.0,3.7,9.0,75.0,136.36,113.25
2018,2,11,17,0,31.0,44.0,3.5,8.4,48.0,77.23,60.68
2018,2,11,17,15,16.0,26.5,3.5,8.15,28.5,43.67,27.32
2018,2,11,17,30,1.0,9.0,3.5,7.9,9.0,8.34,0.0
2018,2,11,17,45,0.5,4.5,3.45,7.65,4.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,6,45,50.0,5.0,2.45,5.05,5.0,0.0,0.0
2018,2,12,7,0,100.0,10.0,2.5,5.3,10.0,8.54,0.0
2018,2,12,7,15,276.5,20.0,2.6,5.75,42.0,16.86,0.0
2018,2,12,7,30,453.0,30.0,2.7,6.2,74.0,25.09,15.92
2018,2,12,7,45,556.5,36.0,2.8,6.7,121.0,32.33,23.48
2018,2,12,8,0,660.0,42.0,2.9,7.2,168.0,37.45,28.53
2018,2,12,8,15,717.5,46.0,2.9,7.55,217.5,40.65,31.64
2018,2,12,8,30,775.0,50.0,2.9,7.9,267.0,76.6,40.89
2018,2,12,8,45,621.0,75.5,2.85,8.25,268.5,130.78,80.66
2018,2,12,9,0,467.0,101.0,2.8,8.6,270.0,166.15,116.83
2018,2,12,9,15,441.0,118.0,2.75,8.9,293.0,207.62,155.39
2018,2,12,9,30,415.0,135.0,2.7,9.2,316.0,245.93,191.46
2018,2,12,9,45,632.0,109.5,2.65,9.5,412.0,335.69,264.22
2018,2,12,10,0,849.0,84.0,2.6,9.8,508.0,445.8,354.35
2018,2,12,10,15,822.0,97.0,2.6,10.0,529.0,497.2,399.46
2018,2,12,10,30,795.0,110.0,2.6,10.2,550.0,544.02,439.38
2018,2,12,10,45,758.0,127.5,2.6,10.4,561.5,586.02,473.83
2018,2,12,11,0,721.0,145.0,2.6,10.6,573.0,622.36,502.62
2018,2,12,11,15,697.5,157.0,2.6,10.7,581.0,657.17,529.67
2018,2,12,11,30,674.0,169.0,2.6,10.8,589.0,687.87,552.93
2018,2,12,11,45,568.0,200.0,2.6,10.95,557.5,663.44,533.25
2018,2,12,12,0,462.0,231.0,2.6,11.1,526.0,635.88,510.85
2018,2,12,12,15,328.5,259.5,2.6,11.15,469.5,557.62,449.5
2018,2,12,12,30,195.0,288.0,2.6,11.2,413.0,468.94,378.73
2018,2,12,12,45,289.0,268.5,2.65,11.3,451.5,560.5,452.42
2018,2,12,13,0,383.0,249.0,2.7,11.4,490.0,637.16,512.9
2018,2,12,13,15,287.5,244.5,2.7,11.45,423.0,553.4,447.29
2018,2,12,13,30,192.0,240.0,2.7,11.5,356.0,444.14,361.64
2018,2,12,13,45,200.5,224.5,2.7,11.5,342.0,439.99,360.05
2018,2,12,14,0,209.0,209.0,2.7,11.5,328.0,456.19,373.59
2018,2,12,14,15,165.0,204.5,2.7,11.4,295.5,390.28,321.26
2018,2,12,14,30,121.0,200.0,2.7,11.3,263.0,345.24,284.8
2018,2,12,14,45,208.5,189.0,2.7,11.25,288.5,420.35,348.94
2018,2,12,15,0,296.0,178.0,2.7,11.2,314.0,514.42,426.09
2018,2,12,15,15,288.5,155.0,2.7,11.2,277.5,477.06,397.46
2018,2,12,15,30,281.0,132.0,2.7,11.2,241.0,438.05,367.84
2018,2,12,15,45,394.5,110.5,2.45,10.75,243.5,532.29,446.43
2018,2,12,16,0,508.0,89.0,2.2,10.3,246.0,603.25,502.44
2018,2,12,16,15,487.0,76.5,1.95,9.5,207.0,555.23,464.39
2018,2,12,16,30,466.0,64.0,1.7,8.7,168.0,506.51,424.92
2018,2,12,16,45,352.5,55.0,1.4,7.95,122.5,385.54,324.57
2018,2,12,17,0,239.0,46.0,1.1,7.2,77.0,279.44,231.68
2018,2,12,17,15,150.0,30.5,1.15,6.95,47.0,187.19,139.1
2018,2,12,17,30,61.0,15.0,1.2,6.7,17.0,52.79,0.0
2018,2,12,17,45,30.5,7.5,1.2,6.45,8.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.45,5.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.3,5.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,4.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,13,6,45,45.5,5.0,0.85,3.7,5.5,0.0,0.0
2018,2,13,7,0,91.0,10.0,0.8,4.1,11.0,8.54,0.0
2018,2,13,7,15,253.5,21.5,0.95,4.95,43.0,18.12,0.0
2018,2,13,7,30,416.0,33.0,1.1,5.8,75.0,27.57,18.32
2018,2,13,7,45,514.5,40.0,1.3,6.6,121.0,32.83,24.03
2018,2,13,8,0,613.0,47.0,1.5,7.4,167.0,41.61,32.34
2018,2,13,8,15,671.0,53.0,1.7,8.25,216.5,46.31,36.73
2018,2,13,8,30,729.0,59.0,1.9,9.1,266.0,82.29,46.73
2018,2,13,8,45,766.0,63.0,2.1,10.0,313.5,139.95,81.51
2018,2,13,9,0,803.0,67.0,2.3,10.9,361.0,202.04,131.01
2018,2,13,9,15,833.5,68.0,2.35,11.4,405.5,264.0,185.72
2018,2,13,9,30,864.0,69.0,2.4,11.9,450.0,328.83,244.21
2018,2,13,9,45,887.0,69.5,2.45,12.4,489.5,393.77,302.49
2018,2,13,10,0,910.0,70.0,2.5,12.9,529.0,458.5,359.15
2018,2,13,10,15,922.5,72.0,2.5,13.2,562.0,520.57,412.21
2018,2,13,10,30,935.0,74.0,2.5,13.5,595.0,582.14,463.01
2018,2,13,10,45,943.0,75.0,2.45,13.8,620.0,639.23,508.5
2018,2,13,11,0,951.0,76.0,2.4,14.1,645.0,694.74,551.25
2018,2,13,11,15,956.5,77.0,2.35,14.3,663.0,746.7,590.23
2018,2,13,11,30,962.0,78.0,2.3,14.5,681.0,796.35,624.49
2018,2,13,11,45,964.0,78.5,2.25,14.65,690.5,840.21,653.98
2018,2,13,12,0,966.0,79.0,2.2,14.8,700.0,881.03,681.03
2018,2,13,12,15,965.0,79.5,2.1,14.9,701.0,916.1,703.47
2018,2,13,12,30,964.0,80.0,2.0,15.0,702.0,947.61,723.28
2018,2,13,12,45,926.0,91.5,1.95,15.1,684.0,954.78,727.11
2018,2,13,13,0,888.0,103.0,1.9,15.2,666.0,966.95,734.73
2018,2,13,13,15,877.5,103.5,1.9,15.15,649.5,977.52,742.39
2018,2,13,13,30,867.0,104.0,1.9,15.1,633.0,984.03,747.53
2018,2,13,13,45,721.0,138.5,1.85,15.1,567.5,901.44,691.65
2018,2,13,14,0,575.0,173.0,1.8,15.1,502.0,795.92,619.52
2018,2,13,14,15,486.5,177.5,1.75,14.95,446.0,718.92,565.72
2018,2,13,14,30,398.0,182.0,1.7,14.8,390.0,639.55,507.88
2018,2,13,14,45,264.5,156.5,1.65,14.65,291.0,454.74,368.72
2018,2,13,15,0,131.0,131.0,1.6,14.5,192.0,273.61,224.97
2018,2,13,15,15,357.0,117.5,1.6,14.5,262.5,516.36,423.42
2018,2,13,15,30,583.0,104.0,1.6,14.5,333.0,716.02,573.7
2018,2,13,15,45,636.0,85.5,1.2,13.7,308.0,729.69,580.62
2018,2,13,16,0,689.0,67.0,0.8,12.9,283.0,736.8,583.12
2018,2,13,16,15,647.0,62.0,0.75,12.35,238.5,674.92,538.8
2018,2,13,16,30,605.0,57.0,0.7,11.8,194.0,613.1,493.07
2018,2,13,16,45,492.0,49.0,0.7,11.3,143.0,492.11,399.79
2018,2,13,17,0,379.0,41.0,0.7,10.8,92.0,377.89,306.72
2018,2,13,17,15,268.5,29.5,0.7,10.55,58.0,269.84,202.26
2018,2,13,17,30,158.0,18.0,0.7,10.3,24.0,119.04,0.0
2018,2,13,17,45,79.0,9.0,0.75,10.1,12.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,14,6,45,53.5,5.5,0.8,5.4,6.0,0.0,0.0
2018,2,14,7,0,107.0,11.0,0.7,5.8,12.0,9.39,0.0
2018,2,14,7,15,278.5,22.0,0.75,6.65,46.0,18.51,1.97
2018,2,14,7,30,450.0,33.0,0.8,7.5,80.0,27.57,18.36
2018,2,14,7,45,546.0,40.0,0.85,8.35,127.5,32.89,23.97
2018,2,14,8,0,642.0,47.0,0.9,9.2,175.0,41.69,32.23
2018,2,14,8,15,697.5,52.0,0.85,10.0,224.5,45.55,35.82
2018,2,14,8,30,753.0,57.0,0.8,10.8,274.0,81.88,45.3
2018,2,14,8,45,788.5,60.0,0.75,11.6,321.5,140.12,79.89
2018,2,14,9,0,824.0,63.0,0.7,12.4,369.0,202.53,128.9
2018,2,14,9,15,850.5,65.5,0.7,13.1,413.5,266.22,183.93
2018,2,14,9,30,877.0,68.0,0.7,13.8,458.0,333.83,242.95
2018,2,14,9,45,759.5,101.5,0.7,14.5,460.0,375.37,283.42
2018,2,14,10,0,642.0,135.0,0.7,15.2,462.0,405.39,311.93
2018,2,14,10,15,699.5,130.0,0.85,15.45,506.0,470.15,364.7
2018,2,14,10,30,757.0,125.0,1.0,15.7,550.0,539.57,419.7
2018,2,14,10,45,854.0,101.0,1.15,15.9,600.0,616.9,479.87
2018,2,14,11,0,951.0,77.0,1.3,16.1,650.0,696.75,540.87
2018,2,14,11,15,898.0,96.0,1.5,16.2,649.5,727.28,564.71
2018,2,14,11,30,845.0,115.0,1.7,16.3,649.0,756.72,587.31
2018,2,14,11,45,740.5,152.5,1.95,16.35,625.5,757.08,588.3
2018,2,14,12,0,636.0,190.0,2.2,16.4,602.0,742.78,578.48
2018,2,14,12,15,490.0,239.0,2.35,16.45,556.5,689.97,538.9
2018,2,14,12,30,344.0,288.0,2.5,16.5,511.0,617.27,483.93
2018,2,14,12,45,404.5,264.0,2.65,16.5,524.0,660.2,518.85
2018,2,14,13,0,465.0,240.0,2.8,16.5,537.0,723.27,567.05
2018,2,14,13,15,322.5,253.5,2.9,16.45,457.5,596.98,472.14
2018,2,14,13,30,180.0,267.0,3.0,16.4,378.0,463.76,369.49
2018,2,14,13,45,167.5,251.5,3.1,16.3,351.5,439.46,352.19
2018,2,14,14,0,155.0,236.0,3.2,16.2,325.0,413.88,333.17
2018,2,14,14,15,355.0,196.0,3.2,16.0,387.0,588.4,474.49
2018,2,14,14,30,555.0,156.0,3.2,15.8,449.0,763.08,608.67
2018,2,14,14,45,724.0,112.5,3.2,15.6,467.5,885.53,698.09
2018,2,14,15,0,893.0,69.0,3.2,15.4,486.0,970.64,759.7
2018,2,14,15,15,871.0,66.5,3.2,15.4,443.5,935.65,736.14
2018,2,14,15,30,849.0,64.0,3.2,15.4,401.0,907.9,718.54
2018,2,14,15,45,819.0,60.5,2.8,14.4,354.0,858.3,684.44
2018,2,14,16,0,789.0,57.0,2.4,13.4,307.0,806.8,647.98
2018,2,14,16,15,743.0,53.0,2.15,12.3,258.0,739.35,599.48
2018,2,14,16,30,697.0,49.0,1.9,11.2,209.0,671.71,548.45
2018,2,14,16,45,619.5,43.0,1.7,10.1,160.0,577.08,473.76
2018,2,14,17,0,542.0,37.0,1.5,9.0,111.0,485.25,396.62
2018,2,14,17,15,387.0,28.0,1.5,8.55,70.0,353.16,272.45
2018,2,14,17,30,232.0,19.0,1.5,8.1,29.0,168.62,0.0
2018,2,14,17,45,116.0,9.5,1.55,7.7,14.5,8.11,0.0
2018,2,14,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,6,45,63.5,6.0,1.7,4.15,7.0,0.0,0.0
2018,2,15,7,0,127.0,12.0,1.8,4.6,14.0,10.24,0.0
2018,2,15,7,15,312.5,22.5,2.1,5.25,50.5,18.93,4.36
2018,2,15,7,30,498.0,33.0,2.4,5.9,87.0,30.14,20.84
2018,2,15,7,45,592.5,39.0,2.65,6.5,136.0,35.03,26.08
2018,2,15,8,0,687.0,45.0,2.9,7.1,185.0,40.08,31.02
2018,2,15,8,15,742.5,49.0,3.0,7.8,236.0,43.23,33.99
2018,2,15,8,30,798.0,53.0,3.1,8.5,287.0,80.87,43.51
2018,2,15,8,45,834.0,56.5,3.2,9.15,336.5,142.54,80.98
2018,2,15,9,0,870.0,60.0,3.3,9.8,386.0,211.23,136.54
2018,2,15,9,15,895.5,61.5,3.4,10.45,431.5,276.19,194.67
2018,2,15,9,30,921.0,63.0,3.5,11.1,477.0,343.21,255.96
2018,2,15,9,45,939.0,64.5,3.6,11.75,517.0,409.31,316.08
2018,2,15,10,0,957.0,66.0,3.7,12.4,557.0,476.0,375.09
2018,2,15,10,15,969.0,66.5,3.75,12.8,590.0,539.11,429.75
2018,2,15,10,30,981.0,67.0,3.8,13.2,623.0,601.49,481.99
2018,2,15,10,45,989.5,68.5,3.85,13.65,649.5,661.83,530.81
2018,2,15,11,0,998.0,70.0,3.9,14.1,676.0,720.54,576.85
2018,2,15,11,15,1004.5,70.0,3.9,14.35,694.5,774.36,618.03
2018,2,15,11,30,1011.0,70.0,3.9,14.6,713.0,825.78,654.21
2018,2,15,11,45,1015.0,70.5,3.85,14.85,724.0,873.18,686.82
2018,2,15,12,0,1019.0,71.0,3.8,15.1,735.0,917.52,716.9
2018,2,15,12,15,1019.0,71.0,3.8,15.2,736.0,954.62,742.35
2018,2,15,12,30,1019.0,71.0,3.8,15.3,737.0,988.0,765.17
2018,2,15,12,45,1017.0,70.5,3.75,15.4,730.0,1015.11,783.3
2018,2,15,13,0,1015.0,70.0,3.7,15.5,723.0,1038.14,798.7
2018,2,15,13,15,1011.0,69.5,3.65,15.45,707.5,1055.11,810.51
2018,2,15,13,30,1007.0,69.0,3.6,15.4,692.0,1067.8,819.59
2018,2,15,13,45,1000.5,68.0,3.6,15.4,668.5,1073.11,824.12
2018,2,15,14,0,994.0,67.0,3.6,15.4,645.0,1074.09,825.97
2018,2,15,14,15,984.0,66.0,3.55,15.2,614.0,1067.33,822.97
2018,2,15,14,30,974.0,65.0,3.5,15.0,583.0,1056.4,817.34
2018,2,15,14,45,960.0,63.5,3.45,14.85,545.5,1036.82,805.76
2018,2,15,15,0,946.0,62.0,3.4,14.7,508.0,1013.44,791.66
2018,2,15,15,15,926.0,60.0,3.4,14.7,464.5,980.06,770.45
2018,2,15,15,30,906.0,58.0,3.4,14.7,421.0,943.6,746.83
2018,2,15,15,45,876.5,55.0,2.8,13.75,372.5,894.23,711.57
2018,2,15,16,0,847.0,52.0,2.2,12.8,324.0,843.0,673.67
2018,2,15,16,15,802.0,48.5,1.95,11.65,273.0,784.67,632.49
2018,2,15,16,30,757.0,45.0,1.7,10.5,222.0,716.88,581.97
2018,2,15,16,45,683.0,40.0,1.45,9.35,171.5,624.41,509.52
2018,2,15,17,0,609.0,35.0,1.2,8.2,121.0,534.63,434.5
2018,2,15,17,15,446.5,27.5,1.2,7.85,77.0,383.09,298.39
2018,2,15,17,30,284.0,20.0,1.2,7.5,33.0,234.05,0.0
2018,2,15,17,45,142.0,10.0,1.2,7.15,16.5,95.6,0.0
2018,2,15,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,16,6,45,67.0,6.5,0.8,5.85,7.5,0.0,0.0
2018,2,16,7,0,134.0,13.0,0.8,6.1,15.0,11.1,0.0
2018,2,16,7,15,304.5,23.0,0.9,6.85,51.0,19.27,6.18
2018,2,16,7,30,475.0,33.0,1.0,7.6,87.0,27.45,18.5
2018,2,16,7,45,572.5,39.0,1.05,8.4,135.5,34.85,25.81
2018,2,16,8,0,670.0,45.0,1.1,9.2,184.0,39.91,30.66
2018,2,16,8,15,723.0,49.5,1.2,9.95,234.5,43.45,33.94
2018,2,16,8,30,776.0,54.0,1.3,10.7,285.0,80.94,43.61
2018,2,16,8,45,810.5,57.0,1.35,11.45,333.0,140.68,79.46
2018,2,16,9,0,845.0,60.0,1.4,12.2,381.0,204.44,130.13
2018,2,16,9,15,868.0,63.0,1.55,12.95,425.5,271.47,188.83
2018,2,16,9,30,891.0,66.0,1.7,13.7,470.0,337.51,247.84
2018,2,16,9,45,908.0,68.0,1.9,14.45,509.5,402.03,305.19
2018,2,16,10,0,925.0,70.0,2.1,15.2,549.0,467.09,361.43
2018,2,16,10,15,936.5,72.0,2.15,15.55,582.0,529.76,414.18
2018,2,16,10,30,948.0,74.0,2.2,15.9,615.0,591.76,464.59
2018,2,16,10,45,956.0,75.0,2.25,16.25,640.5,649.73,510.32
2018,2,16,11,0,964.0,76.0,2.3,16.6,666.0,706.09,553.42
2018,2,16,11,15,969.0,77.0,2.3,16.85,684.0,758.49,592.31
2018,2,16,11,30,974.0,78.0,2.3,17.1,702.0,808.49,626.31
2018,2,16,11,45,976.5,78.0,2.35,17.35,711.5,852.82,656.28
2018,2,16,12,0,979.0,78.0,2.4,17.6,721.0,894.07,683.93
2018,2,16,12,15,979.5,78.5,2.35,17.7,722.5,930.94,707.92
2018,2,16,12,30,980.0,79.0,2.3,17.8,724.0,964.29,729.38
2018,2,16,12,45,978.0,78.5,2.25,17.95,717.0,990.51,745.86
2018,2,16,13,0,976.0,78.0,2.2,18.1,710.0,1012.8,759.78
2018,2,16,13,15,971.5,77.5,2.15,18.1,694.5,1028.69,770.0
2018,2,16,13,30,967.0,77.0,2.1,18.1,679.0,1040.45,777.69
2018,2,16,13,45,959.0,76.5,2.1,18.1,656.0,1044.63,781.26
2018,2,16,14,0,951.0,76.0,2.1,18.1,633.0,1044.64,782.38
2018,2,16,14,15,941.0,74.0,2.1,17.9,602.5,1036.62,779.04
2018,2,16,14,30,931.0,72.0,2.1,17.7,572.0,1024.55,773.27
2018,2,16,14,45,916.5,70.5,2.1,17.55,535.0,1004.83,762.41
2018,2,16,15,0,902.0,69.0,2.1,17.4,498.0,981.51,749.2
2018,2,16,15,15,881.0,67.0,2.1,17.4,455.5,947.89,728.52
2018,2,16,15,30,860.0,65.0,2.1,17.4,413.0,921.53,712.66
2018,2,16,15,45,830.0,61.5,1.65,16.2,365.5,871.53,677.96
2018,2,16,16,0,800.0,58.0,1.2,15.0,318.0,819.58,640.62
2018,2,16,16,15,755.0,53.5,1.2,13.95,268.0,751.81,595.9
2018,2,16,16,30,710.0,49.0,1.2,12.9,218.0,683.86,548.4
2018,2,16,16,45,577.5,41.0,1.25,11.9,157.5,542.92,442.36
2018,2,16,17,0,445.0,33.0,1.3,10.9,97.0,417.39,341.88
2018,2,16,17,15,306.0,24.0,1.3,10.5,60.0,290.39,228.44
2018,2,16,17,30,167.0,15.0,1.3,10.1,23.0,154.77,0.0
2018,2,16,17,45,83.5,7.5,1.35,9.65,11.5,57.62,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,6,45,88.0,7.0,0.85,7.55,9.0,0.0,0.0
2018,2,17,7,0,176.0,14.0,0.8,7.9,18.0,11.95,0.0
2018,2,17,7,15,348.5,23.5,0.85,8.7,56.0,19.7,7.66
2018,2,17,7,30,521.0,33.0,0.9,9.5,94.0,29.99,20.67
2018,2,17,7,45,606.5,39.0,1.0,10.3,142.5,34.93,25.71
2018,2,17,8,0,692.0,45.0,1.1,11.1,191.0,39.97,30.5
2018,2,17,8,15,743.0,49.0,1.1,11.8,241.5,43.12,33.39
2018,2,17,8,30,794.0,53.0,1.1,12.5,292.0,81.32,42.94
2018,2,17,8,45,826.5,56.0,1.15,13.25,340.5,142.06,79.26
2018,2,17,9,0,859.0,59.0,1.2,14.0,389.0,209.52,132.68
2018,2,17,9,15,882.0,61.0,1.15,14.6,433.5,273.71,188.48
2018,2,17,9,30,905.0,63.0,1.1,15.2,478.0,339.73,246.65
2018,2,17,9,45,920.5,65.0,1.05,15.8,517.0,404.54,302.97
2018,2,17,10,0,936.0,67.0,1.0,16.4,556.0,469.71,357.53
2018,2,17,10,15,947.0,69.0,1.0,16.8,589.0,532.77,408.87
2018,2,17,10,30,958.0,71.0,1.0,17.2,622.0,595.1,457.59
2018,2,17,10,45,965.0,72.5,0.95,17.6,647.5,653.52,501.12
2018,2,17,11,0,972.0,74.0,0.9,18.0,673.0,710.21,541.63
2018,2,17,11,15,975.5,74.5,0.85,18.25,690.0,761.44,577.07
2018,2,17,11,30,979.0,75.0,0.8,18.5,707.0,810.08,607.48
2018,2,17,11,45,980.5,75.5,0.8,18.75,716.0,854.37,635.28
2018,2,17,12,0,982.0,76.0,0.8,19.0,725.0,895.51,660.73
2018,2,17,12,15,982.0,76.5,0.7,19.15,726.5,932.04,681.29
2018,2,17,12,30,982.0,77.0,0.6,19.3,728.0,965.01,699.2
2018,2,17,12,45,980.0,77.0,0.55,19.5,721.0,991.85,714.05
2018,2,17,13,0,978.0,77.0,0.5,19.7,714.0,1014.76,726.47
2018,2,17,13,15,973.0,76.5,0.5,19.75,698.5,1030.19,736.01
2018,2,17,13,30,968.0,76.0,0.5,19.8,683.0,1041.45,743.25
2018,2,17,13,45,960.0,75.0,0.5,19.85,659.5,1044.97,746.0
2018,2,17,14,0,952.0,74.0,0.5,19.9,636.0,1044.29,746.49
2018,2,17,14,15,940.5,73.0,0.65,19.7,605.0,1036.01,746.95
2018,2,17,14,30,929.0,72.0,0.8,19.5,574.0,1023.72,744.97
2018,2,17,14,45,913.5,70.5,0.95,19.35,537.0,1002.98,737.33
2018,2,17,15,0,898.0,69.0,1.1,19.2,500.0,978.64,727.1
2018,2,17,15,15,877.0,66.5,1.1,19.2,457.0,944.31,706.87
2018,2,17,15,30,856.0,64.0,1.1,19.2,414.0,917.29,691.34
2018,2,17,15,45,824.0,61.0,1.0,18.05,366.5,866.17,660.34
2018,2,17,16,0,792.0,58.0,0.9,16.9,319.0,813.21,627.25
2018,2,17,16,15,744.5,54.5,0.95,15.8,269.0,744.77,583.73
2018,2,17,16,30,697.0,51.0,1.0,14.7,219.0,676.19,537.28
2018,2,17,16,45,612.5,44.5,1.05,13.65,167.5,575.12,462.74
2018,2,17,17,0,528.0,38.0,1.1,12.6,116.0,487.06,392.88
2018,2,17,17,15,391.5,29.5,1.1,12.05,75.0,358.27,280.66
2018,2,17,17,30,255.0,21.0,1.1,11.5,34.0,219.97,28.35
2018,2,17,17,45,127.5,10.5,1.1,11.0,17.0,87.19,0.0
2018,2,17,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,6,45,6.0,1.5,3.05,7.4,1.5,0.0,0.0
2018,2,18,7,0,12.0,3.0,3.2,7.5,3.0,2.56,0.0
2018,2,18,7,15,159.0,16.5,3.35,7.8,35.0,13.11,3.86
2018,2,18,7,30,306.0,30.0,3.5,8.1,67.0,24.1,15.65
2018,2,18,7,45,260.0,26.0,3.65,8.4,67.5,19.98,12.42
2018,2,18,8,0,214.0,22.0,3.8,8.7,68.0,16.39,9.31
2018,2,18,8,15,107.0,21.0,3.95,9.05,44.0,15.56,8.59
2018,2,18,8,30,0.0,20.0,4.1,9.4,20.0,16.47,8.78
2018,2,18,8,45,15.0,49.5,4.25,9.75,55.5,43.32,31.46
2018,2,18,9,0,30.0,79.0,4.4,10.1,91.0,70.95,54.49
2018,2,18,9,15,66.5,130.0,4.5,10.3,160.0,123.08,97.61
2018,2,18,9,30,103.0,181.0,4.6,10.5,229.0,183.34,147.58
2018,2,18,9,45,55.5,153.0,4.7,10.7,179.0,149.04,120.2
2018,2,18,10,0,8.0,125.0,4.8,10.9,129.0,107.36,85.7
2018,2,18,10,15,10.5,138.0,4.85,10.95,144.0,120.23,96.42
2018,2,18,10,30,13.0,151.0,4.9,11.0,159.0,133.54,107.43
2018,2,18,10,45,27.0,193.0,4.95,11.1,209.5,185.33,150.5
2018,2,18,11,0,41.0,235.0,5.0,11.2,260.0,236.17,192.31
2018,2,18,11,15,71.0,244.5,5.1,11.2,290.0,270.07,220.61
2018,2,18,11,30,101.0,254.0,5.2,11.2,320.0,319.38,261.36
2018,2,18,11,45,74.0,255.0,5.25,11.2,303.5,293.29,239.56
2018,2,18,12,0,47.0,256.0,5.3,11.2,287.0,277.33,225.87
2018,2,18,12,15,99.5,272.0,5.4,11.25,338.0,342.74,280.61
2018,2,18,12,30,152.0,288.0,5.5,11.3,389.0,429.58,351.67
2018,2,18,12,45,172.0,298.0,5.6,11.35,411.5,467.19,382.15
2018,2,18,13,0,192.0,308.0,5.7,11.4,434.0,505.74,413.43
2018,2,18,13,15,172.5,294.5,5.75,11.25,406.0,480.11,393.37
2018,2,18,13,30,153.0,281.0,5.8,11.1,378.0,452.71,371.94
2018,2,18,13,45,101.5,265.5,5.85,11.0,329.0,369.03,303.96
2018,2,18,14,0,50.0,250.0,5.9,10.9,280.0,304.39,250.19
2018,2,18,14,15,139.0,236.0,5.9,10.65,313.0,401.33,333.59
2018,2,18,14,30,228.0,222.0,5.9,10.4,346.0,498.39,415.77
2018,2,18,14,45,409.5,182.0,5.9,10.1,387.0,652.79,545.63
2018,2,18,15,0,591.0,142.0,5.9,9.8,428.0,787.85,655.97
2018,2,18,15,15,692.0,111.0,5.9,9.8,418.0,842.08,699.25
2018,2,18,15,30,793.0,80.0,5.9,9.8,408.0,879.82,730.04
2018,2,18,15,45,749.5,78.0,5.7,9.0,359.5,820.24,686.59
2018,2,18,16,0,706.0,76.0,5.5,8.2,311.0,767.34,647.76
2018,2,18,16,15,652.5,68.5,5.3,7.75,259.5,691.08,588.01
2018,2,18,16,30,599.0,61.0,5.1,7.3,208.0,615.69,526.85
2018,2,18,16,45,511.5,54.5,4.85,6.8,160.0,516.05,442.88
2018,2,18,17,0,424.0,48.0,4.6,6.3,112.0,420.48,358.8
2018,2,18,17,15,254.5,34.0,4.45,6.05,68.5,264.69,217.41
2018,2,18,17,30,85.0,20.0,4.3,5.8,25.0,96.26,25.71
2018,2,18,17,45,42.5,10.0,4.15,5.5,12.5,34.63,0.0
2018,2,18,18,0,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.25,3.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.9,2.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,2.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,2.6,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,2.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,2.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,2.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,2.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,6,45,9.0,5.5,4.0,2.6,6.0,0.0,0.0
2018,2,19,7,0,18.0,11.0,4.1,2.7,12.0,9.39,0.0
2018,2,19,7,15,75.0,28.5,4.3,2.9,37.0,22.19,11.58
2018,2,19,7,30,132.0,46.0,4.5,3.1,62.0,35.29,26.14
2018,2,19,7,45,185.0,63.0,4.7,3.3,97.0,47.81,38.3
2018,2,19,8,0,238.0,80.0,4.9,3.5,132.0,60.06,49.99
2018,2,19,8,15,217.5,98.0,4.9,3.75,154.5,72.13,61.25
2018,2,19,8,30,197.0,116.0,4.9,4.0,177.0,95.77,73.61
2018,2,19,8,45,348.5,120.5,4.95,4.25,249.0,133.74,96.43
2018,2,19,9,0,500.0,125.0,5.0,4.5,321.0,192.11,139.69
2018,2,19,9,15,497.5,140.5,4.95,4.8,354.0,240.65,184.22
2018,2,19,9,30,495.0,156.0,4.9,5.1,387.0,288.81,228.98
2018,2,19,9,45,711.5,117.5,4.8,5.35,479.5,374.59,300.63
2018,2,19,10,0,928.0,79.0,4.7,5.6,572.0,479.48,389.53
2018,2,19,10,15,941.5,80.5,4.65,5.85,606.0,543.19,446.13
2018,2,19,10,30,955.0,82.0,4.6,6.1,640.0,606.42,500.62
2018,2,19,10,45,965.5,82.0,4.5,6.4,666.5,665.58,549.86
2018,2,19,11,0,976.0,82.0,4.4,6.7,693.0,723.3,596.33
2018,2,19,11,15,981.5,82.5,4.35,6.9,711.0,776.36,638.25
2018,2,19,11,30,987.0,83.0,4.3,7.1,729.0,826.98,674.92
2018,2,19,11,45,935.0,101.0,4.25,7.3,720.0,848.59,689.45
2018,2,19,12,0,883.0,119.0,4.2,7.5,711.0,871.36,705.05
2018,2,19,12,15,935.5,102.0,4.2,7.55,730.0,923.1,742.73
2018,2,19,12,30,988.0,85.0,4.2,7.6,749.0,982.09,785.11
2018,2,19,12,45,859.5,127.0,4.25,7.7,700.5,950.93,762.45
2018,2,19,13,0,731.0,169.0,4.3,7.8,652.0,906.81,730.94
2018,2,19,13,15,615.0,198.0,4.35,7.7,598.5,843.92,685.72
2018,2,19,13,30,499.0,227.0,4.4,7.6,545.0,769.46,628.77
2018,2,19,13,45,529.0,212.0,4.4,7.55,538.5,791.78,648.19
2018,2,19,14,0,559.0,197.0,4.4,7.5,532.0,811.64,665.24
2018,2,19,14,15,671.0,157.0,4.4,7.35,539.5,890.53,726.43
2018,2,19,14,30,783.0,117.0,4.4,7.2,547.0,955.8,776.21
2018,2,19,14,45,577.0,138.0,4.4,7.0,443.5,775.22,641.84
2018,2,19,15,0,371.0,159.0,4.4,6.8,340.0,586.22,494.01
2018,2,19,15,15,292.5,163.0,4.4,6.8,298.0,490.53,417.32
2018,2,19,15,30,214.0,167.0,4.4,6.8,256.0,421.07,359.3
2018,2,19,15,45,300.5,138.5,4.2,6.35,248.0,462.04,397.5
2018,2,19,16,0,387.0,110.0,4.0,5.9,240.0,518.11,446.51
2018,2,19,16,15,497.0,84.5,3.6,5.45,225.0,576.5,494.97
2018,2,19,16,30,607.0,59.0,3.2,5.0,210.0,620.04,528.82
2018,2,19,16,45,573.0,51.5,2.8,4.55,169.0,561.38,478.1
2018,2,19,17,0,539.0,44.0,2.4,4.1,128.0,503.28,425.22
2018,2,19,17,15,400.0,34.5,2.2,3.7,84.0,369.59,304.84
2018,2,19,17,30,261.0,25.0,2.0,3.3,40.0,229.9,97.21
2018,2,19,17,45,130.5,12.5,1.8,2.9,20.0,90.82,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,20,6,45,100.5,8.0,0.9,1.0,11.5,0.0,0.0
2018,2,20,7,0,201.0,16.0,0.9,1.5,23.0,13.66,0.0
2018,2,20,7,15,377.5,25.5,1.05,2.3,65.0,21.27,11.59
2018,2,20,7,30,554.0,35.0,1.2,3.1,107.0,31.72,23.09
2018,2,20,7,45,635.0,40.5,1.3,3.9,157.0,36.2,27.71
2018,2,20,8,0,716.0,46.0,1.4,4.7,207.0,40.81,32.14
2018,2,20,8,15,764.5,50.0,1.4,5.3,258.5,43.96,35.08
2018,2,20,8,30,813.0,54.0,1.4,5.9,310.0,84.44,45.61
2018,2,20,8,45,843.5,57.5,1.4,6.5,359.0,146.86,84.49
2018,2,20,9,0,874.0,61.0,1.4,7.1,408.0,215.9,140.92
2018,2,20,9,15,895.0,63.5,1.4,7.5,453.0,281.27,199.59
2018,2,20,9,30,916.0,66.0,1.4,7.9,498.0,348.22,260.58
2018,2,20,9,45,930.0,68.0,1.4,8.25,537.0,413.42,319.45
2018,2,20,10,0,944.0,70.0,1.4,8.6,576.0,478.77,376.59
2018,2,20,10,15,953.5,72.0,1.45,8.9,609.0,541.8,430.21
2018,2,20,10,30,963.0,74.0,1.5,9.2,642.0,603.9,481.17
2018,2,20,10,45,968.0,76.0,1.55,9.5,667.0,662.11,527.46
2018,2,20,11,0,973.0,78.0,1.6,9.8,692.0,718.38,570.83
2018,2,20,11,15,951.0,87.0,1.7,9.95,700.5,760.96,603.53
2018,2,20,11,30,929.0,96.0,1.8,10.1,709.0,798.8,630.58
2018,2,20,11,45,920.5,101.5,1.9,10.3,715.5,838.88,658.82
2018,2,20,12,0,912.0,107.0,2.0,10.5,722.0,875.3,684.36
2018,2,20,12,15,945.5,94.5,2.05,10.55,733.5,924.68,718.74
2018,2,20,12,30,979.0,82.0,2.1,10.6,745.0,971.94,751.29
2018,2,20,12,45,976.5,82.5,2.2,10.65,738.0,998.93,770.49
2018,2,20,13,0,974.0,83.0,2.3,10.7,731.0,1021.98,787.35
2018,2,20,13,15,969.0,82.0,2.35,10.65,715.0,1036.81,798.52
2018,2,20,13,30,964.0,81.0,2.4,10.6,699.0,1047.46,807.13
2018,2,20,13,45,955.5,80.5,2.45,10.55,675.0,1051.09,811.21
2018,2,20,14,0,947.0,80.0,2.5,10.5,651.0,1050.52,812.73
2018,2,20,14,15,936.0,78.5,2.55,10.3,620.0,1042.07,809.52
2018,2,20,14,30,925.0,77.0,2.6,10.1,589.0,1029.59,803.77
2018,2,20,14,45,908.5,75.0,2.65,9.9,550.5,1007.14,791.2
2018,2,20,15,0,892.0,73.0,2.7,9.7,512.0,981.1,776.16
2018,2,20,15,15,871.0,70.5,2.7,9.7,469.0,946.72,754.03
2018,2,20,15,30,850.0,68.0,2.7,9.7,426.0,919.67,737.01
2018,2,20,15,45,819.0,64.5,2.65,9.0,378.0,868.65,703.48
2018,2,20,16,0,788.0,61.0,2.6,8.3,330.0,815.75,667.69
2018,2,20,16,15,612.5,69.5,2.35,7.45,259.5,658.65,549.52
2018,2,20,16,30,437.0,78.0,2.1,6.6,189.0,497.22,422.69
2018,2,20,16,45,316.5,67.5,1.8,5.8,138.5,374.15,320.27
2018,2,20,17,0,196.0,57.0,1.5,5.0,88.0,243.61,207.26
2018,2,20,17,15,128.5,39.5,1.5,4.55,57.0,167.3,137.39
2018,2,20,17,30,61.0,22.0,1.5,4.1,26.0,84.88,40.34
2018,2,20,17,45,30.5,11.0,1.45,3.65,13.0,28.13,0.0
2018,2,20,18,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,0.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,1.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,2.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,2.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,2.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,6,45,90.0,9.0,0.2,2.4,12.5,0.0,0.0
2018,2,21,7,0,180.0,18.0,0.2,2.5,25.0,15.36,0.0
2018,2,21,7,15,332.5,28.0,0.3,2.85,64.0,23.31,13.78
2018,2,21,7,30,485.0,38.0,0.4,3.2,103.0,31.35,22.89
2018,2,21,7,45,506.5,48.5,0.5,3.6,141.5,39.17,30.57
2018,2,21,8,0,528.0,59.0,0.6,4.0,180.0,46.67,37.71
2018,2,21,8,15,612.5,64.0,0.75,4.5,235.5,50.02,40.82
2018,2,21,8,30,697.0,69.0,0.9,5.0,291.0,87.31,51.34
2018,2,21,8,45,767.5,66.5,1.0,5.5,346.0,146.22,87.47
2018,2,21,9,0,838.0,64.0,1.1,6.0,401.0,209.54,137.53
2018,2,21,9,15,863.5,65.5,1.0,6.5,446.0,276.07,196.68
2018,2,21,9,30,889.0,67.0,0.9,7.0,491.0,341.64,255.7
2018,2,21,9,45,909.0,68.0,0.8,7.45,531.0,406.56,313.13
2018,2,21,10,0,929.0,69.0,0.7,7.9,571.0,472.34,369.02
2018,2,21,10,15,940.0,70.5,0.65,8.3,604.0,534.77,420.39
2018,2,21,10,30,951.0,72.0,0.6,8.7,637.0,596.45,468.89
2018,2,21,10,45,958.5,73.0,0.55,9.15,662.5,654.5,512.51
2018,2,21,11,0,966.0,74.0,0.5,9.6,688.0,710.85,553.07
2018,2,21,11,15,970.5,75.5,0.65,9.9,706.0,763.7,592.84
2018,2,21,11,30,975.0,77.0,0.8,10.2,724.0,814.09,628.27
2018,2,21,11,45,976.5,78.0,0.9,10.5,733.5,858.9,658.83
2018,2,21,12,0,978.0,79.0,1.0,10.8,743.0,900.58,687.16
2018,2,21,12,15,924.0,97.0,1.2,10.95,725.5,910.13,695.86
2018,2,21,12,30,870.0,115.0,1.4,11.1,708.0,922.55,706.91
2018,2,21,12,45,888.0,107.5,1.55,11.25,707.5,947.24,725.51
2018,2,21,13,0,906.0,100.0,1.7,11.4,707.0,978.9,748.73
2018,2,21,13,15,904.5,99.0,1.85,11.4,694.0,996.1,762.61
2018,2,21,13,30,903.0,98.0,2.0,11.4,681.0,1009.49,774.23
2018,2,21,13,45,918.5,90.0,2.15,11.4,665.5,1027.38,789.1
2018,2,21,14,0,934.0,82.0,2.3,11.4,650.0,1041.23,801.34
2018,2,21,14,15,880.5,92.5,2.35,11.25,607.0,1017.09,787.14
2018,2,21,14,30,827.0,103.0,2.4,11.1,564.0,977.31,762.48
2018,2,21,14,45,844.5,92.0,2.45,10.95,536.5,978.06,766.12
2018,2,21,15,0,862.0,81.0,2.5,10.8,509.0,974.27,766.3
2018,2,21,15,15,848.0,76.5,2.5,10.8,468.0,944.09,747.08
2018,2,21,15,30,834.0,72.0,2.5,10.8,427.0,910.68,725.62
2018,2,21,15,45,801.0,69.0,2.25,10.2,379.0,858.72,689.62
2018,2,21,16,0,768.0,66.0,2.0,9.6,331.0,804.94,651.57
2018,2,21,16,15,713.0,63.0,1.75,8.8,280.0,730.6,597.36
2018,2,21,16,30,658.0,60.0,1.5,8.0,229.0,664.41,547.31
2018,2,21,16,45,574.5,54.0,1.25,7.2,178.5,566.29,469.84
2018,2,21,17,0,491.0,48.0,1.0,6.4,128.0,472.12,391.79
2018,2,21,17,15,370.5,38.0,1.05,6.1,86.0,352.16,287.98
2018,2,21,17,30,250.0,28.0,1.1,5.8,44.0,228.14,131.43
2018,2,21,17,45,130.0,14.5,1.1,5.45,22.5,92.25,0.0
