Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,0,10.0,1.0,1.1,5.1,1.0,0.0,0.0
2018,2,21,18,15,5.0,0.5,1.1,5.0,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,22,6,45,66.5,9.5,1.75,3.2,12.0,0.0,0.0
2018,2,22,7,0,133.0,19.0,1.9,3.7,24.0,16.22,0.0
2018,2,22,7,15,148.5,28.5,2.1,4.1,42.5,21.97,12.88
2018,2,22,7,30,164.0,38.0,2.3,4.5,61.0,28.86,20.48
2018,2,22,7,45,85.0,58.5,2.55,4.85,70.5,45.7,36.33
2018,2,22,8,0,6.0,79.0,2.8,5.2,80.0,62.31,51.82
2018,2,22,8,15,16.5,100.0,2.95,5.5,105.0,78.08,66.3
2018,2,22,8,30,27.0,121.0,3.1,5.8,130.0,94.05,76.3
2018,2,22,8,45,50.5,145.0,3.25,6.1,164.5,118.67,95.87
2018,2,22,9,0,74.0,169.0,3.4,6.4,199.0,147.08,118.82
2018,2,22,9,15,149.0,188.5,3.5,6.8,257.5,189.71,152.23
2018,2,22,9,30,224.0,208.0,3.6,7.2,316.0,242.03,194.8
2018,2,22,9,45,429.5,179.5,3.7,7.6,406.5,320.61,257.65
2018,2,22,10,0,635.0,151.0,3.8,8.0,497.0,420.05,339.3
2018,2,22,10,15,527.5,189.5,3.95,8.3,488.0,439.02,358.02
2018,2,22,10,30,420.0,228.0,4.1,8.6,479.0,449.41,368.11
2018,2,22,10,45,516.5,211.5,4.2,8.95,533.0,521.2,427.21
2018,2,22,11,0,613.0,195.0,4.3,9.3,587.0,605.38,495.02
2018,2,22,11,15,561.0,218.5,4.4,9.45,584.5,621.56,507.71
2018,2,22,11,30,509.0,242.0,4.5,9.6,582.0,636.49,519.05
2018,2,22,11,45,430.0,270.5,4.65,9.75,560.5,629.11,512.42
2018,2,22,12,0,351.0,299.0,4.8,9.9,539.0,601.35,489.91
2018,2,22,12,15,253.0,308.5,4.9,9.85,481.5,544.83,444.39
2018,2,22,12,30,155.0,318.0,5.0,9.8,424.0,463.43,378.5
2018,2,22,12,45,190.5,315.5,5.15,9.8,444.5,502.3,411.19
2018,2,22,13,0,226.0,313.0,5.3,9.8,465.0,542.19,444.26
2018,2,22,13,15,437.5,249.0,5.4,9.65,536.0,723.38,592.2
2018,2,22,13,30,649.0,185.0,5.5,9.5,607.0,879.19,715.99
2018,2,22,13,45,648.0,179.0,5.6,9.35,588.0,882.32,719.34
2018,2,22,14,0,647.0,173.0,5.7,9.2,569.0,882.18,721.24
2018,2,22,14,15,500.5,198.0,5.75,9.0,495.5,760.57,628.56
2018,2,22,14,30,354.0,223.0,5.8,8.8,422.0,624.26,520.56
2018,2,22,14,45,197.5,206.0,5.8,8.6,316.0,428.19,360.75
2018,2,22,15,0,41.0,189.0,5.8,8.4,210.0,235.28,196.54
2018,2,22,15,15,57.5,176.0,5.8,8.4,202.5,239.0,201.28
2018,2,22,15,30,74.0,163.0,5.8,8.4,195.0,242.12,205.24
2018,2,22,15,45,61.5,135.5,5.65,7.85,160.0,198.29,168.48
2018,2,22,16,0,49.0,108.0,5.5,7.3,125.0,154.56,131.19
2018,2,22,16,15,31.5,96.0,5.2,6.95,106.5,127.11,107.0
2018,2,22,16,30,14.0,84.0,4.9,6.6,88.0,90.78,74.7
2018,2,22,16,45,7.0,65.0,4.65,6.2,67.0,66.11,52.69
2018,2,22,17,0,0.0,46.0,4.4,5.8,46.0,41.41,30.46
2018,2,22,17,15,5.5,30.5,4.25,5.5,31.0,30.09,20.14
2018,2,22,17,30,11.0,15.0,4.1,5.2,16.0,19.97,7.66
2018,2,22,17,45,11.0,8.5,3.95,4.95,9.0,14.02,0.0
2018,2,22,18,0,11.0,2.0,3.8,4.7,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.85,4.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,6,45,117.5,10.5,2.05,0.45,15.5,8.96,0.0
2018,2,23,7,0,235.0,21.0,2.2,1.1,31.0,17.92,0.0
2018,2,23,7,15,396.5,30.0,2.5,1.7,74.5,25.03,15.97
2018,2,23,7,30,558.0,39.0,2.8,2.3,118.0,35.22,26.52
2018,2,23,7,45,639.5,44.0,3.1,2.95,169.5,39.14,30.59
2018,2,23,8,0,721.0,49.0,3.4,3.6,221.0,43.24,34.54
2018,2,23,8,15,770.0,53.0,3.55,4.1,273.5,46.33,37.41
2018,2,23,8,30,819.0,57.0,3.7,4.6,326.0,88.96,48.81
2018,2,23,8,45,851.0,60.5,3.85,5.05,376.5,152.24,89.24
2018,2,23,9,0,883.0,64.0,4.0,5.5,427.0,222.44,147.8
2018,2,23,9,15,906.5,65.5,4.05,5.85,473.0,288.4,208.3
2018,2,23,9,30,930.0,67.0,4.1,6.2,519.0,356.19,271.72
2018,2,23,9,45,947.0,69.0,4.2,6.6,560.0,423.57,334.34
2018,2,23,10,0,964.0,71.0,4.3,7.0,601.0,491.43,395.81
2018,2,23,10,15,975.0,72.0,4.35,7.25,634.5,555.55,452.61
2018,2,23,10,30,986.0,73.0,4.4,7.5,668.0,618.82,506.92
2018,2,23,10,45,993.0,74.5,4.4,7.8,694.5,679.05,556.83
2018,2,23,11,0,1000.0,76.0,4.4,8.1,721.0,737.47,603.79
2018,2,23,11,15,1004.5,76.5,4.45,8.3,739.0,790.99,645.76
2018,2,23,11,30,1009.0,77.0,4.5,8.5,757.0,841.91,682.97
2018,2,23,11,45,1010.5,77.5,4.5,8.7,766.0,887.64,715.66
2018,2,23,12,0,1012.0,78.0,4.5,8.9,775.0,930.09,745.71
2018,2,23,12,15,1009.5,79.0,4.5,9.05,775.5,966.19,771.12
2018,2,23,12,30,1007.0,80.0,4.5,9.2,776.0,998.43,793.72
2018,2,23,12,45,1002.5,81.5,4.5,9.35,768.5,1025.45,812.59
2018,2,23,13,0,998.0,83.0,4.5,9.5,761.0,1048.34,828.63
2018,2,23,13,15,993.5,82.5,4.45,9.5,745.0,1064.66,840.11
2018,2,23,13,30,989.0,82.0,4.4,9.5,729.0,1076.71,848.76
2018,2,23,13,45,982.0,81.0,4.4,9.55,705.0,1081.38,852.83
2018,2,23,14,0,975.0,80.0,4.4,9.6,681.0,1081.74,854.13
2018,2,23,14,15,965.0,78.5,4.35,9.5,649.5,1074.21,850.03
2018,2,23,14,30,955.0,77.0,4.3,9.4,618.0,1062.51,843.22
2018,2,23,14,45,940.5,75.0,4.25,9.35,579.5,1041.66,829.94
2018,2,23,15,0,926.0,73.0,4.2,9.3,541.0,1017.03,814.1
2018,2,23,15,15,905.5,70.5,4.2,9.3,496.5,982.38,791.39
2018,2,23,15,30,885.0,68.0,4.2,9.3,452.0,944.68,766.28
2018,2,23,15,45,856.0,65.0,3.8,8.75,403.0,905.5,738.62
2018,2,23,16,0,827.0,62.0,3.4,8.2,354.0,853.85,701.16
2018,2,23,16,15,783.5,58.0,2.95,7.25,302.0,786.53,651.38
2018,2,23,16,30,740.0,54.0,2.5,6.3,250.0,718.8,599.33
2018,2,23,16,45,669.0,48.5,2.05,5.35,197.5,627.36,526.03
2018,2,23,17,0,598.0,43.0,1.6,4.4,145.0,538.33,450.95
2018,2,23,17,15,474.5,35.5,1.55,3.9,99.0,424.22,351.8
2018,2,23,17,30,351.0,28.0,1.5,3.4,53.0,300.8,204.33
2018,2,23,17,45,188.0,15.5,1.45,2.85,27.5,128.79,0.0
2018,2,23,18,0,25.0,3.0,1.4,2.3,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.4,2.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,24,6,45,106.0,11.0,0.65,2.15,16.0,9.39,0.0
2018,2,24,7,0,212.0,22.0,0.6,2.7,32.0,18.69,0.0
2018,2,24,7,15,365.0,32.0,0.7,3.5,75.0,26.62,17.54
2018,2,24,7,30,518.0,42.0,0.8,4.3,118.0,34.61,25.89
2018,2,24,7,45,597.0,49.0,0.85,5.1,169.0,39.76,30.99
2018,2,24,8,0,676.0,56.0,0.9,5.9,220.0,48.94,39.53
2018,2,24,8,15,725.0,60.5,1.05,6.65,271.5,52.16,42.41
2018,2,24,8,30,774.0,65.0,1.2,7.4,323.0,93.8,53.47
2018,2,24,8,45,806.0,68.5,1.3,8.1,372.0,154.33,91.59
2018,2,24,9,0,838.0,72.0,1.4,8.8,421.0,218.63,143.84
2018,2,24,9,15,859.5,75.0,1.55,9.3,465.5,283.35,201.54
2018,2,24,9,30,881.0,78.0,1.7,9.8,510.0,349.88,261.73
2018,2,24,9,45,896.5,80.0,1.85,10.25,549.0,415.73,320.77
2018,2,24,10,0,912.0,82.0,2.0,10.7,588.0,480.21,377.19
2018,2,24,10,15,916.5,85.5,2.2,11.05,618.5,540.75,429.21
2018,2,24,10,30,921.0,89.0,2.4,11.4,649.0,599.91,478.5
2018,2,24,10,45,900.5,98.5,2.6,11.7,664.5,648.14,518.03
2018,2,24,11,0,880.0,108.0,2.8,12.0,680.0,696.52,556.34
2018,2,24,11,15,914.0,99.5,3.0,12.15,707.0,752.27,600.39
2018,2,24,11,30,948.0,91.0,3.2,12.3,734.0,812.36,644.68
2018,2,24,11,45,947.5,92.0,3.4,12.45,742.0,854.75,675.27
2018,2,24,12,0,947.0,93.0,3.6,12.6,750.0,893.92,703.61
2018,2,24,12,15,947.0,93.0,3.8,12.55,751.0,929.06,729.61
2018,2,24,12,30,947.0,93.0,4.0,12.5,752.0,960.69,753.21
2018,2,24,12,45,885.0,113.0,4.15,12.45,724.0,964.24,756.73
2018,2,24,13,0,823.0,133.0,4.3,12.4,696.0,951.51,749.28
2018,2,24,13,15,733.5,161.5,4.4,12.2,655.0,923.3,731.09
2018,2,24,13,30,644.0,190.0,4.5,12.0,614.0,880.96,702.56
2018,2,24,13,45,758.0,146.5,4.6,11.8,629.0,956.65,760.12
2018,2,24,14,0,872.0,103.0,4.7,11.6,644.0,1020.04,807.77
2018,2,24,14,15,833.0,108.5,4.7,11.25,605.5,991.98,789.57
2018,2,24,14,30,794.0,114.0,4.7,10.9,567.0,959.84,769.04
2018,2,24,14,45,598.5,151.5,4.7,10.6,480.5,814.53,663.84
2018,2,24,15,0,403.0,189.0,4.7,10.3,394.0,654.13,540.77
2018,2,24,15,15,328.5,185.5,4.7,10.3,343.5,553.72,462.61
2018,2,24,15,30,254.0,182.0,4.7,10.3,293.0,477.08,400.76
2018,2,24,15,45,301.0,155.5,4.5,9.6,273.0,484.29,410.37
2018,2,24,16,0,348.0,129.0,4.3,8.9,253.0,507.33,431.85
2018,2,24,16,15,241.0,115.5,3.95,8.45,195.5,369.98,317.34
2018,2,24,16,30,134.0,102.0,3.6,8.0,138.0,242.34,207.91
2018,2,24,16,45,89.5,81.0,3.25,7.55,103.0,178.17,151.72
2018,2,24,17,0,45.0,60.0,2.9,7.1,68.0,103.07,85.03
2018,2,24,17,15,36.0,41.5,2.75,6.9,46.5,74.53,58.76
2018,2,24,17,30,27.0,23.0,2.6,6.7,25.0,52.9,33.26
2018,2,24,17,45,14.5,12.0,2.45,6.45,13.0,19.15,0.0
2018,2,24,18,0,2.0,1.0,2.3,6.2,1.0,0.0,0.0
2018,2,24,18,15,1.0,0.5,2.25,6.1,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,45,126.5,11.5,1.25,2.5,18.0,9.82,0.0
2018,2,25,7,0,253.0,23.0,1.3,3.2,36.0,19.55,0.0
2018,2,25,7,15,396.5,32.0,1.35,3.9,79.5,26.58,17.66
2018,2,25,7,30,540.0,41.0,1.4,4.6,123.0,33.73,25.09
2018,2,25,7,45,618.5,47.5,1.5,5.25,174.5,41.99,33.01
2018,2,25,8,0,697.0,54.0,1.6,5.9,226.0,47.23,37.95
2018,2,25,8,15,745.5,58.0,1.85,6.85,278.0,50.14,40.51
2018,2,25,8,30,794.0,62.0,2.1,7.8,330.0,93.04,51.84
2018,2,25,8,45,826.5,65.0,2.4,8.7,380.0,154.55,90.75
2018,2,25,9,0,859.0,68.0,2.7,9.6,430.0,219.86,144.12
2018,2,25,9,15,882.5,70.5,2.8,10.2,476.0,288.58,205.44
2018,2,25,9,30,906.0,73.0,2.9,10.8,522.0,356.01,266.67
2018,2,25,9,45,923.0,74.5,2.95,11.4,562.0,421.7,325.79
2018,2,25,10,0,940.0,76.0,3.0,12.0,602.0,487.88,383.6
2018,2,25,10,15,951.0,77.5,3.05,12.4,635.5,551.29,437.63
2018,2,25,10,30,962.0,79.0,3.1,12.8,669.0,613.9,489.18
2018,2,25,10,45,969.5,80.5,3.1,13.15,695.0,673.33,536.5
2018,2,25,11,0,977.0,82.0,3.1,13.5,721.0,731.03,580.99
2018,2,25,11,15,981.5,82.5,3.15,13.75,738.5,783.61,620.58
2018,2,25,11,30,986.0,83.0,3.2,14.0,756.0,833.64,655.52
2018,2,25,11,45,988.0,83.5,3.2,14.25,765.5,878.93,686.43
2018,2,25,12,0,990.0,84.0,3.2,14.5,775.0,921.04,714.83
2018,2,25,12,15,988.5,84.5,3.25,14.6,775.5,956.76,739.39
2018,2,25,12,30,987.0,85.0,3.3,14.7,776.0,988.75,761.38
2018,2,25,12,45,982.5,85.5,3.35,14.8,767.5,1014.1,778.88
2018,2,25,13,0,978.0,86.0,3.4,14.9,759.0,1035.36,793.73
2018,2,25,13,15,973.5,85.5,3.4,14.9,743.5,1051.29,805.0
2018,2,25,13,30,969.0,85.0,3.4,14.9,728.0,1063.02,813.63
2018,2,25,13,45,962.0,84.0,3.35,14.85,704.0,1067.45,817.23
2018,2,25,14,0,955.0,83.0,3.3,14.8,680.0,1067.63,818.22
2018,2,25,14,15,944.5,81.5,3.3,14.65,648.5,1059.5,814.53
2018,2,25,14,30,934.0,80.0,3.3,14.5,617.0,1047.27,808.29
2018,2,25,14,45,918.5,78.5,3.25,14.35,578.5,1026.13,795.64
2018,2,25,15,0,903.0,77.0,3.2,14.2,540.0,1001.32,780.58
2018,2,25,15,15,882.5,74.0,3.2,14.2,495.5,966.26,758.3
2018,2,25,15,30,862.0,71.0,3.2,14.2,451.0,938.56,741.12
2018,2,25,15,45,833.0,67.5,2.9,13.35,402.5,888.7,707.71
2018,2,25,16,0,804.0,64.0,2.6,12.5,354.0,836.8,672.16
2018,2,25,16,15,761.0,60.0,2.3,11.35,302.5,770.4,625.38
2018,2,25,16,30,718.0,56.0,2.0,10.2,251.0,703.63,576.41
2018,2,25,16,45,650.5,50.5,1.7,9.1,199.5,615.54,508.32
2018,2,25,17,0,583.0,45.0,1.4,8.0,148.0,538.6,445.29
2018,2,25,17,15,463.5,37.0,1.4,7.4,102.0,418.13,343.96
2018,2,25,17,30,344.0,29.0,1.4,6.8,56.0,301.57,219.16
2018,2,25,17,45,184.5,16.5,1.4,6.15,29.5,127.49,0.0
2018,2,25,18,0,25.0,4.0,1.4,5.5,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.35,5.25,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.8,5.45,3.0,2.56,0.0
2018,2,26,7,0,0.0,6.0,2.0,5.6,6.0,4.92,0.0
2018,2,26,7,15,0.0,13.5,2.1,5.75,13.5,11.1,4.1
2018,2,26,7,30,0.0,21.0,2.2,5.9,21.0,17.29,10.08
2018,2,26,7,45,0.0,43.5,2.3,6.05,43.5,35.98,27.43
2018,2,26,8,0,0.0,66.0,2.4,6.2,66.0,53.59,43.73
2018,2,26,8,15,1.0,82.5,2.45,6.25,83.0,66.42,55.49
2018,2,26,8,30,2.0,99.0,2.5,6.3,100.0,79.74,64.39
2018,2,26,8,45,1.0,93.0,2.6,6.4,93.5,76.29,61.21
2018,2,26,9,0,0.0,87.0,2.7,6.5,87.0,71.93,57.26
2018,2,26,9,15,1.0,109.5,2.7,6.55,110.0,90.48,73.05
2018,2,26,9,30,2.0,132.0,2.7,6.6,133.0,109.42,89.0
2018,2,26,9,45,2.0,141.0,2.75,6.65,142.0,117.41,95.54
2018,2,26,10,0,2.0,150.0,2.8,6.7,151.0,125.46,102.11
2018,2,26,10,15,1.0,109.0,2.85,6.8,109.5,91.22,72.83
2018,2,26,10,30,0.0,68.0,2.9,6.9,68.0,56.49,43.05
2018,2,26,10,45,0.0,57.5,2.95,6.95,57.5,47.75,35.5
2018,2,26,11,0,0.0,47.0,3.0,7.0,47.0,39.01,27.95
2018,2,26,11,15,0.0,73.0,3.05,7.1,73.0,60.72,46.46
2018,2,26,11,30,0.0,99.0,3.1,7.2,99.0,82.57,64.94
2018,2,26,11,45,1.5,129.5,3.2,7.3,130.5,110.06,88.1
2018,2,26,12,0,3.0,160.0,3.3,7.4,162.0,138.32,111.73
2018,2,26,12,15,4.5,157.0,3.35,7.45,160.0,137.34,110.91
2018,2,26,12,30,6.0,154.0,3.4,7.5,158.0,136.42,110.21
2018,2,26,12,45,19.5,179.0,3.5,7.55,192.5,183.07,149.67
2018,2,26,13,0,33.0,204.0,3.6,7.6,227.0,222.73,182.99
2018,2,26,13,15,23.0,170.5,3.7,7.65,186.5,181.04,148.24
2018,2,26,13,30,13.0,137.0,3.8,7.7,146.0,129.45,104.96
2018,2,26,13,45,11.5,137.5,3.85,7.75,145.0,128.83,104.56
2018,2,26,14,0,10.0,138.0,3.9,7.8,144.0,128.22,104.12
2018,2,26,14,15,9.0,148.0,3.95,7.7,153.5,137.19,111.86
2018,2,26,14,30,8.0,158.0,4.0,7.6,163.0,146.74,120.12
2018,2,26,14,45,64.0,176.5,4.0,7.5,210.0,238.51,200.06
2018,2,26,15,0,120.0,195.0,4.0,7.4,257.0,338.97,285.68
2018,2,26,15,15,78.5,183.0,4.0,7.4,222.0,266.09,224.27
2018,2,26,15,30,37.0,171.0,4.0,7.4,187.0,215.05,180.46
2018,2,26,15,45,21.0,139.5,3.8,7.0,148.5,149.23,124.68
2018,2,26,16,0,5.0,108.0,3.6,6.6,110.0,102.05,83.86
2018,2,26,16,15,70.5,100.5,3.25,6.2,120.0,181.16,155.38
2018,2,26,16,30,136.0,93.0,2.9,5.8,130.0,228.87,198.55
2018,2,26,16,45,133.0,80.5,2.55,5.4,110.5,210.34,181.89
2018,2,26,17,0,130.0,68.0,2.2,5.0,91.0,207.61,177.66
2018,2,26,17,15,83.0,48.5,2.05,4.7,61.5,131.88,109.37
2018,2,26,17,30,36.0,29.0,1.9,4.4,32.0,71.58,50.56
2018,2,26,17,45,20.0,15.5,1.75,4.1,17.0,25.52,0.0
2018,2,26,18,0,4.0,2.0,1.6,3.8,2.0,0.0,0.0
2018,2,26,18,15,2.0,1.0,1.55,3.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,27,6,45,18.5,11.0,1.65,2.25,12.0,9.39,0.0
2018,2,27,7,0,37.0,22.0,1.8,2.6,24.0,17.61,4.24
2018,2,27,7,15,91.0,40.5,1.95,2.95,53.0,31.15,22.11
2018,2,27,7,30,145.0,59.0,2.1,3.3,82.0,44.74,35.37
2018,2,27,7,45,274.0,70.5,2.25,3.65,133.5,52.44,42.89
2018,2,27,8,0,403.0,82.0,2.4,4.0,185.0,60.83,50.78
2018,2,27,8,15,585.0,74.0,2.45,4.5,258.5,56.79,46.99
2018,2,27,8,30,767.0,66.0,2.5,5.0,332.0,96.21,55.35
2018,2,27,8,45,756.5,77.0,2.5,5.55,370.5,157.6,97.41
2018,2,27,9,0,746.0,88.0,2.5,6.1,409.0,213.82,145.76
2018,2,27,9,15,828.0,79.0,2.55,6.6,469.5,281.49,204.18
2018,2,27,9,30,910.0,70.0,2.6,7.1,530.0,356.67,270.53
2018,2,27,9,45,926.0,72.5,2.6,7.65,570.5,423.16,330.89
2018,2,27,10,0,942.0,75.0,2.6,8.2,611.0,490.06,389.74
2018,2,27,10,15,954.5,76.0,2.65,8.6,645.0,553.9,444.54
2018,2,27,10,30,967.0,77.0,2.7,9.0,679.0,617.09,496.92
2018,2,27,10,45,976.5,77.0,2.75,9.45,705.5,676.51,544.6
2018,2,27,11,0,986.0,77.0,2.8,9.9,732.0,734.33,589.58
2018,2,27,11,15,991.0,78.0,2.85,10.15,750.5,788.15,630.05
2018,2,27,11,30,996.0,79.0,2.9,10.4,769.0,839.45,666.14
2018,2,27,11,45,999.0,79.5,2.95,10.65,779.0,885.88,698.38
2018,2,27,12,0,1002.0,80.0,3.0,10.9,789.0,929.16,728.17
2018,2,27,12,15,1001.5,80.0,3.05,11.0,789.5,965.52,753.35
2018,2,27,12,30,1001.0,80.0,3.1,11.1,790.0,998.12,775.95
2018,2,27,12,45,999.0,80.5,3.15,11.25,783.0,1026.03,795.2
2018,2,27,13,0,997.0,81.0,3.2,11.4,776.0,1049.89,811.79
2018,2,27,13,15,993.0,80.5,3.2,11.4,760.5,1066.51,823.56
2018,2,27,13,30,989.0,80.0,3.2,11.4,745.0,1078.85,832.65
2018,2,27,13,45,982.0,79.5,3.15,11.45,721.0,1083.91,836.35
2018,2,27,14,0,975.0,79.0,3.1,11.5,697.0,1084.65,837.37
2018,2,27,14,15,964.0,78.0,3.05,11.4,665.0,1076.49,833.02
2018,2,27,14,30,953.0,77.0,3.0,11.3,633.0,1064.16,826.07
2018,2,27,14,45,938.0,75.5,2.95,11.2,594.0,1043.19,813.36
2018,2,27,15,0,923.0,74.0,2.9,11.1,555.0,1018.45,798.19
2018,2,27,15,15,903.5,71.5,2.9,11.1,510.5,984.5,776.74
2018,2,27,15,30,884.0,69.0,2.9,11.1,466.0,947.44,752.97
2018,2,27,15,45,856.0,66.0,2.6,10.55,417.0,908.97,726.75
2018,2,27,16,0,828.0,63.0,2.3,10.0,368.0,857.9,690.77
2018,2,27,16,15,787.5,59.5,2.0,9.05,316.0,793.48,644.95
2018,2,27,16,30,747.0,56.0,1.7,8.1,264.0,728.45,596.94
2018,2,27,16,45,682.5,50.5,1.4,7.15,211.5,641.6,529.79
2018,2,27,17,0,618.0,45.0,1.1,6.2,159.0,556.82,460.79
2018,2,27,17,15,504.0,37.5,1.15,5.75,111.0,447.44,369.46
2018,2,27,17,30,390.0,30.0,1.2,5.3,63.0,337.46,257.5
2018,2,27,17,45,222.0,18.5,1.2,4.85,34.5,152.22,0.0
2018,2,27,18,0,54.0,7.0,1.2,4.4,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.2,4.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.95,1.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,2,28,6,45,167.0,14.0,1.05,3.05,24.0,11.95,0.0
2018,2,28,7,0,315.0,25.0,1.1,3.6,46.0,21.08,8.12
2018,2,28,7,15,440.5,33.0,1.25,4.4,90.5,27.26,18.68
2018,2,28,7,30,566.0,41.0,1.4,5.2,135.0,36.56,27.76
2018,2,28,7,45,635.0,47.0,1.5,6.0,186.0,41.34,32.41
2018,2,28,8,0,704.0,53.0,1.6,6.8,237.0,46.15,36.86
2018,2,28,8,15,696.5,64.0,1.55,7.45,277.5,54.43,44.33
2018,2,28,8,30,689.0,75.0,1.5,8.1,318.0,95.29,55.96
2018,2,28,8,45,724.0,80.5,1.5,8.75,367.0,153.19,93.7
2018,2,28,9,0,759.0,86.0,1.5,9.4,416.0,218.91,147.24
2018,2,28,9,15,759.0,95.0,1.55,9.9,453.5,275.62,198.52
2018,2,28,9,30,759.0,104.0,1.6,10.4,491.0,335.34,252.67
2018,2,28,9,45,569.5,167.5,1.6,10.9,470.0,365.59,285.2
2018,2,28,10,0,380.0,231.0,1.6,11.4,449.0,370.27,293.58
2018,2,28,10,15,401.5,241.0,1.7,11.7,482.5,416.97,331.93
2018,2,28,10,30,423.0,251.0,1.8,12.0,516.0,472.59,376.07
2018,2,28,10,45,409.5,266.0,1.9,12.35,531.0,498.94,396.94
2018,2,28,11,0,396.0,281.0,2.0,12.7,546.0,530.37,421.13
2018,2,28,11,15,462.0,265.0,2.1,12.85,581.5,597.8,473.28
2018,2,28,11,30,528.0,249.0,2.2,13.0,617.0,660.02,520.85
2018,2,28,11,45,536.0,249.5,2.25,13.2,627.0,695.18,546.68
2018,2,28,12,0,544.0,250.0,2.3,13.4,637.0,728.99,571.44
2018,2,28,12,15,596.5,230.0,2.4,13.4,655.0,779.11,609.63
2018,2,28,12,30,649.0,210.0,2.5,13.4,673.0,836.28,652.25
2018,2,28,12,45,785.5,153.5,2.55,13.45,708.5,926.44,716.15
2018,2,28,13,0,922.0,97.0,2.6,13.5,744.0,998.12,765.27
2018,2,28,13,15,858.5,117.5,2.6,13.4,710.0,991.35,760.74
2018,2,28,13,30,795.0,138.0,2.6,13.3,676.0,967.28,745.3
2018,2,28,13,45,793.5,133.5,2.65,13.2,655.0,972.21,750.61
2018,2,28,14,0,792.0,129.0,2.7,13.1,634.0,973.4,753.23
2018,2,28,14,15,726.5,141.0,2.7,12.95,587.5,933.9,727.4
2018,2,28,14,30,661.0,153.0,2.7,12.8,541.0,882.93,693.62
2018,2,28,14,45,695.0,131.5,2.65,12.6,517.0,889.63,700.55
2018,2,28,15,0,729.0,110.0,2.6,12.4,493.0,891.13,703.4
2018,2,28,15,15,586.5,132.5,2.6,12.4,424.5,770.48,617.8
2018,2,28,15,30,444.0,155.0,2.6,12.4,356.0,643.7,524.52
2018,2,28,15,45,374.0,148.0,2.5,11.75,305.0,561.88,463.47
2018,2,28,16,0,304.0,141.0,2.4,11.1,254.0,462.6,386.71
2018,2,28,16,15,348.5,115.5,2.15,10.55,227.5,481.57,404.23
2018,2,28,16,30,393.0,90.0,1.9,10.0,201.0,475.78,400.95
2018,2,28,16,45,271.5,79.0,1.65,9.45,148.5,351.88,297.76
2018,2,28,17,0,150.0,68.0,1.4,8.9,96.0,220.85,185.95
2018,2,28,17,15,117.5,49.5,1.3,8.55,67.5,169.82,140.34
2018,2,28,17,30,85.0,31.0,1.2,8.2,39.0,120.7,91.18
2018,2,28,17,45,50.5,17.0,1.1,7.9,21.0,45.54,0.0
2018,2,28,18,0,16.0,3.0,1.0,7.6,3.0,0.0,0.0
2018,2,28,18,15,8.0,1.5,0.95,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,8.65,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,4.1,8.8,4.0,3.28,0.0
2018,3,1,7,15,28.0,8.5,4.3,9.0,13.5,7.01,0.52
2018,3,1,7,30,56.0,13.0,4.5,9.2,23.0,9.78,3.17
2018,3,1,7,45,28.0,22.0,4.7,9.4,27.0,18.6,11.29
2018,3,1,8,0,0.0,31.0,4.9,9.6,31.0,25.57,17.68
2018,3,1,8,15,0.0,30.0,5.15,9.8,30.0,24.74,16.91
2018,3,1,8,30,0.0,29.0,5.4,10.0,29.0,23.92,15.2
2018,3,1,8,45,0.0,32.5,5.65,10.2,32.5,26.83,17.66
2018,3,1,9,0,0.0,36.0,5.9,10.4,36.0,29.75,20.09
2018,3,1,9,15,11.5,86.5,6.0,10.5,92.5,74.72,58.15
2018,3,1,9,30,23.0,137.0,6.1,10.6,149.0,120.98,96.98
2018,3,1,9,45,13.5,138.5,6.2,10.7,145.5,119.75,95.99
2018,3,1,10,0,4.0,140.0,6.3,10.8,142.0,118.03,94.45
2018,3,1,10,15,32.0,171.0,6.4,10.85,191.0,161.76,130.93
2018,3,1,10,30,60.0,202.0,6.5,10.9,240.0,207.42,168.99
2018,3,1,10,45,63.5,241.5,6.6,11.0,283.0,249.69,203.72
2018,3,1,11,0,67.0,281.0,6.7,11.1,326.0,293.72,239.54
2018,3,1,11,15,60.0,283.0,6.7,11.1,324.0,296.69,241.74
2018,3,1,11,30,53.0,285.0,6.7,11.1,322.0,298.79,243.25
2018,3,1,11,45,30.0,234.5,6.7,11.1,255.5,236.53,191.98
2018,3,1,12,0,7.0,184.0,6.7,11.1,189.0,162.89,130.76
2018,3,1,12,15,13.0,183.0,6.65,11.1,192.5,167.9,135.2
2018,3,1,12,30,19.0,182.0,6.6,11.1,196.0,183.57,148.43
2018,3,1,12,45,9.5,145.5,6.55,11.15,152.5,132.39,105.74
2018,3,1,13,0,0.0,109.0,6.5,11.2,109.0,91.39,71.23
2018,3,1,13,15,4.0,134.0,6.35,11.2,136.5,117.53,93.31
2018,3,1,13,30,8.0,159.0,6.2,11.2,164.0,144.61,116.09
2018,3,1,13,45,7.0,145.0,6.1,11.2,149.5,131.14,104.98
2018,3,1,14,0,6.0,131.0,6.0,11.2,135.0,117.61,93.81
2018,3,1,14,15,3.0,108.0,5.95,11.15,110.0,93.84,73.93
2018,3,1,14,30,0.0,85.0,5.9,11.1,85.0,70.67,54.42
2018,3,1,14,45,0.0,83.5,5.8,11.1,83.5,69.39,53.48
2018,3,1,15,0,0.0,82.0,5.7,11.1,82.0,68.12,52.54
2018,3,1,15,15,5.5,90.5,5.7,11.1,93.0,81.03,63.98
2018,3,1,15,30,11.0,99.0,5.7,11.1,104.0,94.79,76.16
2018,3,1,15,45,12.5,98.0,5.45,10.95,103.0,95.96,77.5
2018,3,1,16,0,14.0,97.0,5.2,10.8,102.0,97.55,79.18
2018,3,1,16,15,7.0,74.0,5.05,10.7,76.5,68.84,54.37
2018,3,1,16,30,0.0,51.0,4.9,10.6,51.0,42.19,31.07
2018,3,1,16,45,0.0,41.0,4.75,10.5,41.0,33.88,23.82
2018,3,1,17,0,0.0,31.0,4.6,10.4,31.0,25.58,16.47
2018,3,1,17,15,0.0,21.5,4.45,10.3,21.5,17.71,9.43
2018,3,1,17,30,0.0,12.0,4.3,10.2,12.0,9.87,2.23
2018,3,1,17,45,0.0,6.5,4.15,10.1,6.5,5.55,0.0
2018,3,1,18,0,0.0,1.0,4.0,10.0,1.0,0.85,0.0
2018,3,1,18,15,0.0,0.5,3.95,9.85,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,5.6,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,5.9,1.0,0.0,0.0
2018,3,2,6,45,5.0,11.5,1.4,6.2,12.0,9.82,0.0
2018,3,2,7,0,9.0,22.0,1.6,6.5,23.0,18.09,8.09
2018,3,2,7,15,24.0,41.0,1.8,6.7,45.0,32.67,23.47
2018,3,2,7,30,39.0,60.0,2.0,6.9,67.0,47.0,37.08
2018,3,2,7,45,50.0,73.5,2.2,7.1,85.5,57.55,47.05
2018,3,2,8,0,61.0,87.0,2.4,7.3,104.0,67.95,56.64
2018,3,2,8,15,48.0,96.0,2.55,7.5,111.0,75.02,62.99
2018,3,2,8,30,35.0,105.0,2.7,7.7,118.0,85.01,67.47
2018,3,2,8,45,52.5,145.0,2.9,7.95,167.0,120.13,96.08
2018,3,2,9,0,70.0,185.0,3.1,8.2,216.0,158.72,127.7
2018,3,2,9,15,59.5,195.0,3.3,8.4,223.0,171.69,139.01
2018,3,2,9,30,49.0,205.0,3.5,8.6,230.0,183.06,148.9
2018,3,2,9,45,142.5,217.5,3.65,8.8,299.0,237.8,192.92
2018,3,2,10,0,236.0,230.0,3.8,9.0,368.0,306.19,248.92
2018,3,2,10,15,341.0,235.5,3.9,9.15,446.5,382.45,311.55
2018,3,2,10,30,446.0,241.0,4.0,9.3,525.0,477.47,388.71
2018,3,2,10,45,400.0,267.0,4.15,9.45,529.0,494.53,402.94
2018,3,2,11,0,354.0,293.0,4.3,9.6,533.0,514.06,418.53
2018,3,2,11,15,416.5,280.5,4.35,9.65,569.5,580.21,471.7
2018,3,2,11,30,479.0,268.0,4.4,9.7,606.0,641.72,520.7
2018,3,2,11,45,425.5,294.0,4.5,9.75,597.0,650.11,526.32
2018,3,2,12,0,372.0,320.0,4.6,9.8,588.0,640.75,518.58
2018,3,2,12,15,352.0,323.5,4.6,9.85,577.5,645.83,522.34
2018,3,2,12,30,332.0,327.0,4.6,9.9,567.0,648.28,523.96
2018,3,2,12,45,233.5,317.0,4.65,9.9,485.0,541.9,440.54
2018,3,2,13,0,135.0,307.0,4.7,9.9,403.0,446.94,364.09
2018,3,2,13,15,75.5,239.5,4.7,9.85,293.0,302.58,247.98
2018,3,2,13,30,16.0,172.0,4.7,9.8,183.0,164.54,133.22
2018,3,2,13,45,9.5,140.0,4.75,9.75,146.5,129.0,103.74
2018,3,2,14,0,3.0,108.0,4.8,9.7,110.0,93.72,74.04
2018,3,2,14,15,3.5,125.0,4.75,9.55,127.0,109.83,87.84
2018,3,2,14,30,4.0,142.0,4.7,9.4,144.0,126.73,102.3
2018,3,2,14,45,3.0,141.0,4.65,9.25,142.5,125.5,101.5
2018,3,2,15,0,2.0,140.0,4.6,9.1,141.0,124.51,100.93
2018,3,2,15,15,1.5,126.5,4.6,9.1,127.0,111.73,90.35
2018,3,2,15,30,1.0,113.0,4.6,9.1,113.0,98.95,79.72
2018,3,2,15,45,19.0,120.5,4.35,8.7,127.5,125.14,103.4
2018,3,2,16,0,37.0,128.0,4.1,8.3,142.0,165.93,139.47
2018,3,2,16,15,74.0,116.5,3.75,8.0,139.5,187.61,159.85
2018,3,2,16,30,111.0,105.0,3.4,7.7,137.0,223.08,191.47
2018,3,2,16,45,78.0,80.5,3.05,7.4,101.0,163.45,139.16
2018,3,2,17,0,45.0,56.0,2.7,7.1,65.0,92.23,76.2
2018,3,2,17,15,27.5,40.0,2.6,6.95,45.0,60.97,47.7
2018,3,2,17,30,10.0,24.0,2.5,6.8,25.0,30.09,19.21
2018,3,2,17,45,5.0,13.0,2.4,6.65,13.5,14.62,0.0
2018,3,2,18,0,0.0,2.0,2.3,6.5,2.0,1.71,0.0
2018,3,2,18,15,0.0,1.0,2.4,6.45,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,3.85,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,3,6,45,9.0,13.5,1.2,4.6,14.0,11.52,0.0
2018,3,3,7,0,18.0,26.0,1.3,5.0,27.0,21.05,11.17
2018,3,3,7,15,144.5,44.0,1.35,5.3,69.0,34.02,24.94
2018,3,3,7,30,271.0,62.0,1.4,5.6,111.0,46.65,37.04
2018,3,3,7,45,462.5,64.5,1.5,5.85,179.0,50.8,41.16
2018,3,3,8,0,654.0,67.0,1.6,6.1,247.0,52.69,42.96
2018,3,3,8,15,664.5,75.0,1.55,6.3,288.5,57.68,47.47
2018,3,3,8,30,675.0,83.0,1.5,6.5,330.0,102.61,62.17
2018,3,3,8,45,617.0,105.0,1.5,6.75,354.5,161.16,105.72
2018,3,3,9,0,559.0,127.0,1.5,7.0,379.0,212.41,151.7
2018,3,3,9,15,421.5,154.5,1.5,7.25,355.0,236.68,180.24
2018,3,3,9,30,284.0,182.0,1.5,7.5,331.0,243.89,192.99
2018,3,3,9,45,208.5,194.5,1.55,7.8,308.0,247.14,198.92
2018,3,3,10,0,133.0,207.0,1.6,8.1,285.0,237.4,192.67
2018,3,3,10,15,240.5,208.0,1.7,8.3,358.5,308.28,250.83
2018,3,3,10,30,348.0,209.0,1.8,8.5,432.0,395.14,321.18
2018,3,3,10,45,188.5,213.5,1.9,8.7,335.0,316.38,257.91
2018,3,3,11,0,29.0,218.0,2.0,8.9,238.0,210.74,170.52
2018,3,3,11,15,182.5,252.5,2.1,8.95,382.0,365.86,298.76
2018,3,3,11,30,336.0,287.0,2.2,9.0,526.0,539.41,435.63
2018,3,3,11,45,479.0,256.5,2.3,9.05,602.0,657.7,527.14
2018,3,3,12,0,622.0,226.0,2.4,9.1,678.0,777.06,617.74
2018,3,3,12,15,524.5,257.5,2.5,9.1,639.0,745.63,592.82
2018,3,3,12,30,427.0,289.0,2.6,9.1,600.0,711.03,566.22
2018,3,3,12,45,469.5,275.0,2.7,9.1,613.5,754.07,600.35
2018,3,3,13,0,512.0,261.0,2.8,9.1,627.0,796.49,633.3
2018,3,3,13,15,366.0,286.0,2.85,9.0,545.0,675.98,542.02
2018,3,3,13,30,220.0,311.0,2.9,8.9,463.0,548.69,443.47
2018,3,3,13,45,260.0,288.5,2.95,8.8,462.0,591.62,479.3
2018,3,3,14,0,300.0,266.0,3.0,8.7,461.0,612.0,497.28
2018,3,3,14,15,292.0,260.5,3.0,8.55,443.0,602.42,490.83
2018,3,3,14,30,284.0,255.0,3.0,8.4,425.0,591.52,483.59
2018,3,3,14,45,289.5,231.5,3.0,8.2,396.0,570.8,469.73
2018,3,3,15,0,295.0,208.0,3.0,8.0,367.0,548.07,454.28
2018,3,3,15,15,305.5,196.0,3.0,8.0,349.0,542.83,451.97
2018,3,3,15,30,316.0,184.0,3.0,8.0,331.0,535.91,448.24
2018,3,3,15,45,257.5,141.5,2.9,7.5,253.0,422.44,358.45
2018,3,3,16,0,199.0,99.0,2.8,7.0,175.0,309.41,266.28
2018,3,3,16,15,416.5,82.5,2.55,6.65,213.5,495.58,424.96
2018,3,3,16,30,634.0,66.0,2.3,6.3,252.0,653.48,550.21
2018,3,3,16,45,546.0,61.0,2.05,5.95,199.5,552.99,468.17
2018,3,3,17,0,458.0,56.0,1.8,5.6,147.0,456.99,388.52
2018,3,3,17,15,339.0,45.5,1.65,5.3,102.0,338.18,285.73
2018,3,3,17,30,220.0,35.0,1.5,5.0,57.0,230.86,185.81
2018,3,3,17,45,121.0,20.0,1.4,4.75,31.0,122.5,0.0
2018,3,3,18,0,22.0,5.0,1.3,4.5,5.0,16.7,0.0
2018,3,3,18,15,11.0,2.5,1.25,4.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
