Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,45,114.5,189.5,4.2,10.2,245.5,319.33,266.73
2018,3,24,16,0,135.0,161.0,4.0,9.7,222.0,303.21,255.56
2018,3,24,16,15,234.5,143.0,3.75,9.3,234.0,385.3,327.2
2018,3,24,16,30,334.0,125.0,3.5,8.9,246.0,459.43,390.64
2018,3,24,16,45,215.0,113.0,3.25,8.5,186.5,320.64,274.26
2018,3,24,17,0,96.0,101.0,3.0,8.1,127.0,195.91,166.51
2018,3,24,17,15,85.0,77.5,2.65,7.45,96.5,157.22,133.0
2018,3,24,17,30,74.0,54.0,2.3,6.8,66.0,118.21,98.11
2018,3,24,17,45,96.5,37.5,1.95,6.1,47.0,122.56,98.98
2018,3,24,18,0,119.0,21.0,1.6,5.4,28.0,113.95,57.8
2018,3,24,18,15,59.5,10.5,1.55,5.15,14.0,38.33,0.0
2018,3,24,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,25,5,45,14.5,3.0,0.95,2.95,2.5,0.0,0.0
2018,3,25,6,0,29.0,6.0,0.9,3.2,5.0,0.0,0.0
2018,3,25,6,15,164.5,19.5,1.15,3.9,32.0,16.64,0.0
2018,3,25,6,30,300.0,33.0,1.4,4.6,59.0,27.74,17.52
2018,3,25,6,45,423.5,42.0,1.65,5.35,107.0,34.46,25.47
2018,3,25,7,0,547.0,51.0,1.9,6.1,155.0,41.28,32.16
2018,3,25,7,15,593.0,60.0,2.05,6.5,204.5,47.61,38.17
2018,3,25,7,30,639.0,69.0,2.2,6.9,254.0,53.74,43.79
2018,3,25,7,45,712.0,70.0,2.35,7.3,314.0,53.94,43.83
2018,3,25,8,0,785.0,71.0,2.5,7.7,374.0,59.24,48.44
2018,3,25,8,15,814.0,75.0,2.55,8.0,427.0,75.85,49.49
2018,3,25,8,30,843.0,79.0,2.6,8.3,480.0,138.95,79.51
2018,3,25,8,45,801.5,98.5,2.7,8.6,511.0,206.6,133.54
2018,3,25,9,0,760.0,118.0,2.8,8.9,542.0,264.14,186.12
2018,3,25,9,15,576.0,183.5,2.85,9.1,519.5,313.3,237.57
2018,3,25,9,30,392.0,249.0,2.9,9.3,497.0,339.26,266.74
2018,3,25,9,45,398.0,260.5,2.95,9.55,524.5,380.68,302.32
2018,3,25,10,0,404.0,272.0,3.0,9.8,552.0,425.56,339.77
2018,3,25,10,15,337.0,308.5,3.05,9.95,549.0,445.91,357.09
2018,3,25,10,30,270.0,345.0,3.1,10.1,546.0,462.31,370.12
2018,3,25,10,45,346.5,334.5,3.2,10.25,601.0,524.02,419.35
2018,3,25,11,0,423.0,324.0,3.3,10.4,656.0,599.65,478.41
2018,3,25,11,15,445.5,322.0,3.35,10.45,677.5,642.6,511.45
2018,3,25,11,30,468.0,320.0,3.4,10.5,699.0,685.95,544.61
2018,3,25,11,45,381.0,338.0,3.45,10.6,648.5,645.41,513.06
2018,3,25,12,0,294.0,356.0,3.5,10.7,598.0,608.23,483.67
2018,3,25,12,15,197.5,338.5,3.6,10.7,501.0,505.06,404.21
2018,3,25,12,30,101.0,321.0,3.7,10.7,404.0,408.43,327.58
2018,3,25,12,45,76.5,296.5,3.8,10.75,359.0,349.21,281.19
2018,3,25,13,0,52.0,272.0,3.9,10.8,314.0,304.85,245.65
2018,3,25,13,15,46.0,278.5,3.95,10.75,315.0,308.61,248.77
2018,3,25,13,30,40.0,285.0,4.0,10.7,316.0,312.3,251.76
2018,3,25,13,45,24.5,241.5,4.05,10.7,260.5,253.98,204.85
2018,3,25,14,0,9.0,198.0,4.1,10.7,205.0,181.43,145.72
2018,3,25,14,15,10.5,181.0,4.1,10.6,188.5,167.68,134.95
2018,3,25,14,30,12.0,164.0,4.1,10.5,172.0,153.84,123.96
2018,3,25,14,45,100.0,198.5,4.15,10.4,260.5,311.47,257.23
2018,3,25,15,0,188.0,233.0,4.2,10.3,349.0,440.18,363.65
2018,3,25,15,15,442.0,180.0,4.2,10.3,426.5,670.83,551.78
2018,3,25,15,30,696.0,127.0,4.2,10.3,504.0,854.36,693.0
2018,3,25,15,45,729.5,107.5,4.15,9.95,470.5,845.4,687.7
2018,3,25,16,0,763.0,88.0,4.1,9.6,437.0,825.26,675.45
2018,3,25,16,15,736.5,81.5,3.9,9.3,386.0,769.66,635.42
2018,3,25,16,30,710.0,75.0,3.7,9.0,335.0,718.38,598.02
2018,3,25,16,45,615.5,73.0,3.45,8.65,273.0,613.07,516.69
2018,3,25,17,0,521.0,71.0,3.2,8.3,211.0,512.8,436.69
2018,3,25,17,15,460.0,60.0,2.9,7.65,163.5,431.79,368.67
2018,3,25,17,30,399.0,49.0,2.6,7.0,116.0,355.21,301.08
2018,3,25,17,45,328.5,37.0,2.3,6.3,79.0,277.19,228.54
2018,3,25,18,0,258.0,25.0,2.0,5.6,42.0,196.35,113.85
2018,3,25,18,15,129.0,12.5,2.0,5.35,21.0,74.15,0.0
2018,3,25,18,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,3.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.5,2.8,4.25,3.0,0.0,0.0
2018,3,26,6,0,49.0,7.0,2.9,4.4,6.0,0.0,0.0
2018,3,26,6,15,213.0,19.5,3.05,4.85,36.5,16.64,0.0
2018,3,26,6,30,377.0,32.0,3.2,5.3,67.0,26.84,17.13
2018,3,26,6,45,494.0,39.5,3.4,5.7,116.5,32.44,23.65
2018,3,26,7,0,611.0,47.0,3.6,6.1,166.0,41.61,32.47
2018,3,26,7,15,678.5,52.5,3.75,6.7,222.0,45.84,36.51
2018,3,26,7,30,746.0,58.0,3.9,7.3,278.0,50.11,40.38
2018,3,26,7,45,790.5,60.5,4.05,7.85,334.0,51.77,41.73
2018,3,26,8,0,835.0,63.0,4.2,8.4,390.0,53.52,43.1
2018,3,26,8,15,863.0,66.0,4.25,8.9,444.0,78.14,49.67
2018,3,26,8,30,891.0,69.0,4.3,9.4,498.0,143.02,80.52
2018,3,26,8,45,911.5,71.0,4.35,9.95,548.0,209.08,130.37
2018,3,26,9,0,932.0,73.0,4.4,10.5,598.0,277.04,189.7
2018,3,26,9,15,946.5,74.5,4.45,10.85,642.5,344.47,251.58
2018,3,26,9,30,961.0,76.0,4.5,11.2,687.0,412.49,313.84
2018,3,26,9,45,972.0,77.0,4.55,11.6,726.0,478.89,373.48
2018,3,26,10,0,983.0,78.0,4.6,12.0,765.0,544.85,430.91
2018,3,26,10,15,987.5,80.0,4.6,12.3,795.5,607.51,483.9
2018,3,26,10,30,992.0,82.0,4.6,12.6,826.0,668.45,533.75
2018,3,26,10,45,995.5,84.0,4.65,12.85,850.0,726.78,580.34
2018,3,26,11,0,999.0,86.0,4.7,13.1,874.0,782.8,623.91
2018,3,26,11,15,1001.0,87.5,4.65,13.3,889.5,834.67,661.01
2018,3,26,11,30,1003.0,89.0,4.6,13.5,905.0,883.63,694.96
2018,3,26,11,45,1003.0,89.0,4.6,13.65,911.5,926.3,724.54
2018,3,26,12,0,1003.0,89.0,4.6,13.8,918.0,965.46,751.47
2018,3,26,12,15,1002.5,89.0,4.6,13.9,916.5,1000.51,775.52
2018,3,26,12,30,1002.0,89.0,4.6,14.0,915.0,1031.7,796.86
2018,3,26,12,45,1000.5,88.0,4.55,14.1,905.0,1056.89,813.56
2018,3,26,13,0,999.0,87.0,4.5,14.2,895.0,1077.9,827.45
2018,3,26,13,15,995.5,86.0,4.45,14.25,877.0,1092.69,837.32
2018,3,26,13,30,992.0,85.0,4.4,14.3,859.0,1103.11,844.38
2018,3,26,13,45,986.0,84.0,4.35,14.3,833.0,1106.61,847.09
2018,3,26,14,0,980.0,83.0,4.3,14.3,807.0,1105.72,847.03
2018,3,26,14,15,969.5,82.0,4.25,14.25,772.5,1095.89,841.55
2018,3,26,14,30,959.0,81.0,4.2,14.2,738.0,1081.84,833.35
2018,3,26,14,45,946.0,79.5,4.1,14.1,697.5,1060.59,820.16
2018,3,26,15,0,933.0,78.0,4.0,14.0,657.0,1035.49,804.46
2018,3,26,15,15,917.0,76.0,4.0,14.0,611.0,1003.2,784.19
2018,3,26,15,30,901.0,74.0,4.0,14.0,565.0,967.66,761.57
2018,3,26,15,45,876.0,72.0,3.8,13.6,513.5,920.77,730.52
2018,3,26,16,0,851.0,70.0,3.6,13.2,462.0,881.29,704.54
2018,3,26,16,15,816.0,67.5,3.25,12.65,407.5,820.56,661.9
2018,3,26,16,30,781.0,65.0,2.9,12.1,353.0,759.04,617.81
2018,3,26,16,45,733.0,61.0,2.5,11.55,298.0,684.92,562.52
2018,3,26,17,0,685.0,57.0,2.1,11.0,243.0,611.94,506.18
2018,3,26,17,15,609.5,51.0,1.9,10.1,189.5,525.01,437.82
2018,3,26,17,30,534.0,45.0,1.7,9.2,136.0,438.21,364.44
2018,3,26,17,45,404.5,36.0,1.55,8.3,91.0,321.38,262.05
2018,3,26,18,0,275.0,27.0,1.4,7.4,46.0,207.75,128.57
2018,3,26,18,15,144.5,15.0,1.4,7.15,24.0,83.71,0.0
2018,3,26,18,30,14.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.35,6.6,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,27,5,45,23.5,3.5,1.25,6.25,3.5,0.0,0.0
2018,3,27,6,0,47.0,7.0,1.3,6.5,7.0,5.97,0.0
2018,3,27,6,15,200.0,20.5,1.3,7.05,37.5,17.33,0.0
2018,3,27,6,30,353.0,34.0,1.3,7.6,68.0,28.43,18.68
2018,3,27,6,45,465.5,42.5,1.25,8.15,117.0,34.77,25.61
2018,3,27,7,0,578.0,51.0,1.2,8.7,166.0,41.2,31.84
2018,3,27,7,15,645.5,56.0,1.25,9.4,220.5,44.56,35.01
2018,3,27,7,30,713.0,61.0,1.3,10.1,275.0,52.23,41.89
2018,3,27,7,45,757.5,64.0,1.35,10.8,330.0,54.14,43.4
2018,3,27,8,0,802.0,67.0,1.4,11.5,385.0,56.13,44.92
2018,3,27,8,15,830.5,71.0,1.55,12.1,438.5,75.72,46.58
2018,3,27,8,30,859.0,75.0,1.7,12.7,492.0,139.81,77.61
2018,3,27,8,45,880.0,77.0,1.8,13.35,541.5,209.85,130.05
2018,3,27,9,0,901.0,79.0,1.9,14.0,591.0,276.0,186.3
2018,3,27,9,15,918.0,80.0,1.95,14.4,635.5,341.87,244.82
2018,3,27,9,30,935.0,81.0,2.0,14.8,680.0,408.63,303.73
2018,3,27,9,45,948.0,81.5,2.1,15.2,719.0,473.9,360.25
2018,3,27,10,0,961.0,82.0,2.2,15.6,758.0,538.98,414.8
2018,3,27,10,15,967.0,84.0,2.3,15.9,789.0,601.17,465.51
2018,3,27,10,30,973.0,86.0,2.4,16.2,820.0,661.85,513.4
2018,3,27,10,45,976.0,87.5,2.5,16.55,842.5,718.37,556.69
2018,3,27,11,0,979.0,89.0,2.6,16.9,865.0,772.56,597.08
2018,3,27,11,15,981.0,90.0,2.6,17.15,880.0,822.97,631.66
2018,3,27,11,30,983.0,91.0,2.6,17.4,895.0,870.5,663.21
2018,3,27,11,45,983.5,91.5,2.65,17.6,902.0,913.22,691.67
2018,3,27,12,0,984.0,92.0,2.7,17.8,909.0,952.56,717.68
2018,3,27,12,15,983.0,92.5,2.7,17.95,907.5,987.0,739.99
2018,3,27,12,30,982.0,93.0,2.7,18.1,906.0,1017.65,759.75
2018,3,27,12,45,923.5,121.0,2.65,18.25,879.0,1018.24,759.15
2018,3,27,13,0,865.0,149.0,2.6,18.4,852.0,1025.7,763.55
2018,3,27,13,15,856.0,148.5,2.6,18.45,832.0,1034.62,769.77
2018,3,27,13,30,847.0,148.0,2.6,18.5,812.0,1039.42,773.42
2018,3,27,13,45,871.5,131.0,2.6,18.5,795.5,1056.13,785.26
2018,3,27,14,0,896.0,114.0,2.6,18.5,779.0,1055.32,785.64
2018,3,27,14,15,889.0,109.5,2.6,18.45,745.5,1045.53,780.62
2018,3,27,14,30,882.0,105.0,2.6,18.4,712.0,1031.69,773.17
2018,3,27,14,45,846.5,108.0,2.6,18.3,664.0,1006.37,758.35
2018,3,27,15,0,811.0,111.0,2.6,18.2,616.0,965.47,733.11
2018,3,27,15,15,801.0,103.0,2.6,18.2,572.0,933.81,713.85
2018,3,27,15,30,791.0,95.0,2.6,18.2,528.0,898.85,692.1
2018,3,27,15,45,800.0,84.0,2.4,17.75,488.0,874.76,677.29
2018,3,27,16,0,809.0,73.0,2.2,17.3,448.0,846.49,659.31
2018,3,27,16,15,784.0,68.5,1.9,16.65,397.5,793.17,622.81
2018,3,27,16,30,759.0,64.0,1.6,16.0,347.0,738.53,584.7
2018,3,27,16,45,701.0,61.5,1.35,15.35,291.5,659.3,527.76
2018,3,27,17,0,643.0,59.0,1.1,14.7,236.0,587.39,474.36
2018,3,27,17,15,570.5,51.5,1.1,13.95,183.5,497.34,406.39
2018,3,27,17,30,498.0,44.0,1.1,13.2,131.0,412.63,337.07
2018,3,27,17,45,349.0,35.5,1.15,12.4,86.0,286.9,230.59
2018,3,27,18,0,200.0,27.0,1.2,11.6,41.0,169.55,108.43
2018,3,27,18,15,110.5,15.0,1.2,11.4,21.5,66.86,0.0
2018,3,27,18,30,21.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,10.95,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,28,5,45,36.0,4.5,0.5,8.95,4.5,0.0,0.0
2018,3,28,6,0,72.0,9.0,0.5,9.1,9.0,7.68,0.0
2018,3,28,6,15,224.0,21.0,0.55,9.85,40.0,17.68,0.0
2018,3,28,6,30,376.0,33.0,0.6,10.6,71.0,27.42,17.87
2018,3,28,6,45,479.0,41.0,0.65,11.3,119.5,33.41,24.15
2018,3,28,7,0,582.0,49.0,0.7,12.0,168.0,39.47,29.91
2018,3,28,7,15,644.5,54.0,0.8,12.65,221.5,46.68,36.47
2018,3,28,7,30,707.0,59.0,0.9,13.3,275.0,50.42,39.72
2018,3,28,7,45,748.0,63.5,1.05,13.95,329.5,53.56,42.32
2018,3,28,8,0,789.0,68.0,1.2,14.6,384.0,56.66,44.81
2018,3,28,8,15,789.0,77.5,1.35,15.3,429.0,80.48,49.82
2018,3,28,8,30,789.0,87.0,1.5,16.0,474.0,143.35,82.04
2018,3,28,8,45,804.0,92.5,1.65,16.7,520.5,205.42,128.02
2018,3,28,9,0,819.0,98.0,1.8,17.4,567.0,268.99,181.45
2018,3,28,9,15,870.5,88.5,1.9,17.85,620.5,335.89,238.42
2018,3,28,9,30,922.0,79.0,2.0,18.3,674.0,403.45,296.21
2018,3,28,9,45,937.0,78.5,2.05,18.75,713.0,467.8,351.04
2018,3,28,10,0,952.0,78.0,2.1,19.2,752.0,532.18,404.05
2018,3,28,10,15,960.0,79.0,2.1,19.55,783.0,593.89,453.17
2018,3,28,10,30,968.0,80.0,2.1,19.9,814.0,654.29,499.5
2018,3,28,10,45,973.0,81.5,2.15,20.25,838.0,711.67,542.34
2018,3,28,11,0,978.0,83.0,2.2,20.6,862.0,766.92,582.37
2018,3,28,11,15,981.5,83.0,2.2,20.9,877.5,817.24,615.79
2018,3,28,11,30,985.0,83.0,2.2,21.2,893.0,864.78,646.5
2018,3,28,11,45,987.0,83.0,2.2,21.45,900.5,908.09,674.14
2018,3,28,12,0,989.0,83.0,2.2,21.7,908.0,948.1,699.36
2018,3,28,12,15,988.5,83.0,2.2,21.8,906.5,982.38,721.08
2018,3,28,12,30,988.0,83.0,2.2,21.9,905.0,1012.87,740.31
2018,3,28,12,45,986.0,83.0,2.2,22.05,895.5,1038.0,755.98
2018,3,28,13,0,984.0,83.0,2.2,22.2,886.0,1059.04,769.12
2018,3,28,13,15,980.0,82.5,2.2,22.15,868.0,1073.37,778.72
2018,3,28,13,30,976.0,82.0,2.2,22.1,850.0,1083.4,785.82
2018,3,28,13,45,970.0,81.0,2.25,22.1,824.5,1086.52,789.25
2018,3,28,14,0,964.0,80.0,2.3,22.1,799.0,1085.32,790.18
2018,3,28,14,15,956.0,78.5,2.3,22.0,766.0,1077.2,786.59
2018,3,28,14,30,948.0,77.0,2.3,21.9,733.0,1064.9,780.55
2018,3,28,14,45,936.5,76.0,2.35,21.75,693.5,1045.64,770.92
2018,3,28,15,0,925.0,75.0,2.4,21.6,654.0,1022.56,758.91
2018,3,28,15,15,909.5,72.5,2.4,21.6,608.5,990.06,739.7
2018,3,28,15,30,894.0,70.0,2.4,21.6,563.0,954.3,718.29
2018,3,28,15,45,873.5,68.0,2.25,21.0,513.5,911.57,692.15
2018,3,28,16,0,853.0,66.0,2.1,20.4,464.0,866.51,664.06
2018,3,28,16,15,800.0,67.5,1.85,19.7,406.5,804.85,623.12
2018,3,28,16,30,747.0,69.0,1.6,19.0,349.0,733.98,574.68
2018,3,28,16,45,683.0,65.0,1.4,18.25,291.0,648.42,514.55
2018,3,28,17,0,619.0,61.0,1.2,17.5,233.0,571.15,458.26
2018,3,28,17,15,572.0,52.5,1.2,16.6,185.0,498.78,404.36
2018,3,28,17,30,525.0,44.0,1.2,15.7,137.0,429.32,347.72
2018,3,28,17,45,420.0,35.0,1.2,14.8,93.0,328.14,261.64
2018,3,28,18,0,315.0,26.0,1.2,13.9,49.0,231.3,154.1
2018,3,28,18,15,169.5,14.5,1.2,13.7,25.5,95.06,0.0
2018,3,28,18,30,24.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,3,28,18,45,12.0,1.5,1.2,13.3,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,0.5,12.35,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,0.5,12.5,8.0,6.83,0.0
2018,3,29,6,15,222.5,20.5,0.5,13.1,42.0,17.06,0.65
2018,3,29,6,30,399.0,33.0,0.5,13.7,76.0,27.35,17.74
2018,3,29,6,45,513.0,39.5,0.55,14.3,126.5,32.19,22.82
2018,3,29,7,0,627.0,46.0,0.6,14.9,177.0,40.49,30.48
2018,3,29,7,15,684.5,50.5,0.75,15.45,231.0,43.9,33.59
2018,3,29,7,30,742.0,55.0,0.9,16.0,285.0,47.37,36.58
2018,3,29,7,45,762.0,62.0,1.0,16.55,335.5,52.43,40.86
2018,3,29,8,0,782.0,69.0,1.1,17.1,386.0,57.26,44.85
2018,3,29,8,15,826.0,69.0,1.25,17.7,443.0,76.51,44.69
2018,3,29,8,30,870.0,69.0,1.4,18.3,500.0,144.92,79.09
2018,3,29,8,45,889.0,71.5,1.55,18.95,549.0,209.65,126.58
2018,3,29,9,0,908.0,74.0,1.7,19.6,598.0,276.12,182.19
2018,3,29,9,15,923.5,75.0,1.75,20.0,642.0,341.8,239.37
2018,3,29,9,30,939.0,76.0,1.8,20.4,686.0,408.17,296.69
2018,3,29,9,45,950.5,77.0,1.8,20.85,724.5,473.28,351.4
2018,3,29,10,0,962.0,78.0,1.8,21.3,763.0,538.03,403.83
2018,3,29,10,15,969.0,79.5,1.85,21.65,794.0,600.16,452.75
2018,3,29,10,30,976.0,81.0,1.9,22.0,825.0,660.87,498.89
2018,3,29,10,45,981.0,81.0,1.95,22.3,848.0,717.2,540.54
2018,3,29,11,0,986.0,81.0,2.0,22.6,871.0,771.33,579.43
2018,3,29,11,15,988.5,82.5,2.05,22.85,886.5,822.62,613.45
2018,3,29,11,30,991.0,84.0,2.1,23.1,902.0,871.08,644.91
2018,3,29,11,45,992.0,84.5,2.15,23.3,909.5,914.24,672.72
2018,3,29,12,0,993.0,85.0,2.2,23.5,917.0,954.02,698.16
2018,3,29,12,15,991.0,86.0,2.25,23.6,915.0,988.07,720.08
2018,3,29,12,30,989.0,87.0,2.3,23.7,913.0,1018.27,739.54
2018,3,29,12,45,985.0,88.0,2.3,23.8,903.0,1042.57,754.74
2018,3,29,13,0,981.0,89.0,2.3,23.9,893.0,1062.74,767.42
2018,3,29,13,15,977.0,88.5,2.35,23.85,875.0,1077.04,777.58
2018,3,29,13,30,973.0,88.0,2.4,23.8,857.0,1087.05,785.26
2018,3,29,13,45,967.5,86.5,2.4,23.75,831.0,1090.11,788.15
2018,3,29,14,0,962.0,85.0,2.4,23.7,805.0,1088.84,788.55
2018,3,29,14,15,954.0,83.5,2.4,23.6,772.0,1080.74,785.0
2018,3,29,14,30,946.0,82.0,2.4,23.5,739.0,1068.46,779.0
2018,3,29,14,45,926.0,83.0,2.4,23.35,696.5,1043.12,764.91
2018,3,29,15,0,906.0,84.0,2.4,23.2,654.0,1014.24,748.66
2018,3,29,15,15,891.5,80.0,2.4,23.2,608.0,981.27,729.26
2018,3,29,15,30,877.0,76.0,2.4,23.2,562.0,945.01,707.58
2018,3,29,15,45,850.5,73.5,2.25,22.5,510.0,896.54,677.9
2018,3,29,16,0,824.0,71.0,2.1,21.8,458.0,855.61,653.02
2018,3,29,16,15,795.0,67.0,1.9,21.1,405.5,798.91,616.09
2018,3,29,16,30,766.0,63.0,1.7,20.4,353.0,741.16,577.6
2018,3,29,16,45,737.5,58.0,1.5,19.65,302.5,681.88,536.85
2018,3,29,17,0,709.0,53.0,1.3,18.9,252.0,622.33,494.21
2018,3,29,17,15,638.0,48.0,1.25,17.9,198.5,533.1,428.46
2018,3,29,17,30,567.0,43.0,1.2,16.9,145.0,454.37,365.62
2018,3,29,17,45,456.0,35.0,1.15,15.9,99.5,348.83,276.94
2018,3,29,18,0,345.0,27.0,1.1,14.9,54.0,249.26,170.89
2018,3,29,18,15,185.0,15.0,1.1,14.65,28.0,102.78,0.0
2018,3,29,18,30,25.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.1,14.15,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,5,45,11.5,4.0,0.5,12.7,4.0,0.0,0.0
2018,3,30,6,0,23.0,8.0,0.5,12.8,8.0,6.83,0.0
2018,3,30,6,15,102.0,24.0,0.5,13.5,34.0,18.81,4.15
2018,3,30,6,30,181.0,40.0,0.5,14.2,60.0,30.62,20.65
2018,3,30,6,45,248.0,55.5,0.45,14.9,99.5,41.95,31.38
2018,3,30,7,0,315.0,71.0,0.4,15.6,139.0,52.98,41.44
2018,3,30,7,15,467.0,73.5,0.4,16.15,205.0,56.81,44.89
2018,3,30,7,30,619.0,76.0,0.4,16.7,271.0,58.25,46.05
2018,3,30,7,45,683.0,79.0,0.4,17.25,330.0,59.66,47.06
2018,3,30,8,0,747.0,82.0,0.4,17.8,389.0,66.82,53.01
2018,3,30,8,15,777.5,86.5,0.45,18.5,442.0,89.21,55.06
2018,3,30,8,30,808.0,91.0,0.5,19.2,495.0,150.58,85.3
2018,3,30,8,45,815.0,98.0,0.6,19.9,539.0,213.74,131.7
2018,3,30,9,0,822.0,105.0,0.7,20.6,583.0,277.37,184.23
2018,3,30,9,15,693.0,157.0,0.7,21.05,580.5,332.62,235.39
2018,3,30,9,30,564.0,209.0,0.7,21.5,578.0,373.43,272.87
2018,3,30,9,45,545.0,231.5,0.75,21.95,604.5,423.62,313.2
2018,3,30,10,0,526.0,254.0,0.8,22.4,631.0,471.24,350.03
2018,3,30,10,15,566.5,253.5,0.85,22.7,674.5,529.78,393.64
2018,3,30,10,30,607.0,253.0,0.9,23.0,718.0,591.47,438.38
2018,3,30,10,45,582.5,273.0,0.9,23.25,730.0,631.32,466.03
2018,3,30,11,0,558.0,293.0,0.9,23.5,742.0,667.62,490.52
2018,3,30,11,15,510.5,318.0,0.95,23.7,734.5,687.61,503.68
2018,3,30,11,30,463.0,343.0,1.0,23.9,727.0,702.19,512.92
2018,3,30,11,45,604.5,282.0,1.05,24.05,788.0,790.61,575.16
2018,3,30,12,0,746.0,221.0,1.1,24.2,849.0,888.81,641.52
2018,3,30,12,15,832.0,176.5,1.2,24.25,875.5,945.8,678.31
2018,3,30,12,30,918.0,132.0,1.3,24.3,902.0,998.12,711.99
2018,3,30,12,45,939.5,119.0,1.4,24.35,899.5,1031.57,733.88
2018,3,30,13,0,961.0,106.0,1.5,24.4,897.0,1061.44,753.84
2018,3,30,13,15,910.5,126.0,1.55,24.4,863.0,1051.07,748.41
2018,3,30,13,30,860.0,146.0,1.6,24.4,829.0,1049.61,749.13
2018,3,30,13,45,814.5,159.0,1.65,24.4,789.5,1027.41,736.9
2018,3,30,14,0,769.0,172.0,1.7,24.4,750.0,1010.53,728.27
2018,3,30,14,15,773.5,160.0,1.65,24.35,720.5,1004.28,725.12
2018,3,30,14,30,778.0,148.0,1.6,24.3,691.0,993.98,719.42
2018,3,30,14,45,811.0,126.0,1.6,24.3,664.5,989.7,718.34
2018,3,30,15,0,844.0,104.0,1.6,24.3,638.0,987.92,718.97
2018,3,30,15,15,854.5,92.5,1.6,24.3,600.5,971.04,710.05
2018,3,30,15,30,865.0,81.0,1.6,24.3,563.0,939.08,691.57
2018,3,30,15,45,700.5,110.5,1.45,24.0,478.0,818.04,612.6
2018,3,30,16,0,536.0,140.0,1.3,23.7,393.0,675.64,516.82
2018,3,30,16,15,519.0,126.0,1.15,22.9,348.0,627.41,485.96
2018,3,30,16,30,502.0,112.0,1.0,22.1,303.0,578.23,452.63
2018,3,30,16,45,380.5,107.5,0.85,21.35,240.0,458.03,363.47
2018,3,30,17,0,259.0,103.0,0.7,20.6,177.0,330.64,265.63
2018,3,30,17,15,227.0,84.0,0.8,19.75,139.0,275.18,222.83
2018,3,30,17,30,195.0,65.0,0.9,18.9,101.0,222.0,179.11
2018,3,30,17,45,146.5,47.0,0.95,18.0,69.0,163.19,128.57
2018,3,30,18,0,98.0,29.0,1.0,17.1,37.0,106.4,72.36
2018,3,30,18,15,53.0,15.5,1.0,16.65,19.5,38.93,0.0
2018,3,30,18,30,8.0,2.0,1.0,16.2,2.0,0.0,0.0
2018,3,30,18,45,4.0,1.0,1.05,15.75,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,3,31,5,45,2.5,3.5,0.25,13.9,3.5,0.0,0.0
2018,3,31,6,0,5.0,7.0,0.2,14.0,7.0,5.97,0.0
2018,3,31,6,15,33.5,25.0,0.25,14.5,28.5,19.78,6.66
2018,3,31,6,30,62.0,43.0,0.3,15.0,50.0,33.41,23.14
2018,3,31,6,45,105.0,63.0,0.3,15.45,82.5,48.23,36.87
2018,3,31,7,0,148.0,83.0,0.3,15.9,115.0,61.45,48.86
2018,3,31,7,15,233.0,98.5,0.35,16.35,165.5,72.61,58.7
2018,3,31,7,30,318.0,114.0,0.4,16.8,216.0,83.59,68.11
2018,3,31,7,45,372.5,127.5,0.45,17.25,267.0,89.27,72.71
2018,3,31,8,0,427.0,141.0,0.5,17.7,318.0,97.23,79.17
2018,3,31,8,15,484.5,148.0,0.4,18.35,373.5,115.74,81.3
2018,3,31,8,30,542.0,155.0,0.3,19.0,429.0,164.15,106.38
2018,3,31,8,45,676.0,133.5,0.25,19.7,508.0,213.19,136.62
2018,3,31,9,0,810.0,112.0,0.2,20.4,587.0,281.16,186.41
2018,3,31,9,15,859.5,104.5,0.35,20.85,641.5,345.22,239.25
2018,3,31,9,30,909.0,97.0,0.5,21.3,696.0,416.84,297.88
2018,3,31,9,45,883.5,113.5,0.65,21.7,722.0,476.28,347.59
2018,3,31,10,0,858.0,130.0,0.8,22.1,748.0,534.09,394.16
2018,3,31,10,15,826.5,149.5,0.9,22.25,765.0,586.78,435.22
2018,3,31,10,30,795.0,169.0,1.0,22.4,782.0,634.28,471.09
2018,3,31,10,45,764.0,189.5,1.1,22.55,792.5,680.16,504.54
2018,3,31,11,0,733.0,210.0,1.2,22.7,803.0,720.51,533.23
2018,3,31,11,15,669.0,242.5,1.3,22.75,791.0,741.91,548.14
2018,3,31,11,30,605.0,275.0,1.4,22.8,779.0,755.31,557.32
2018,3,31,11,45,464.5,337.0,1.5,22.85,726.0,724.6,534.78
2018,3,31,12,0,324.0,399.0,1.6,22.9,673.0,673.87,498.22
2018,3,31,12,15,307.5,404.0,1.7,22.8,663.5,681.86,504.91
2018,3,31,12,30,291.0,409.0,1.8,22.7,654.0,687.58,509.49
2018,3,31,12,45,339.0,388.5,1.95,22.6,671.0,726.9,539.4
2018,3,31,13,0,387.0,368.0,2.1,22.5,688.0,766.01,568.88
2018,3,31,13,15,440.5,339.0,2.15,22.25,696.0,818.44,606.91
2018,3,31,13,30,494.0,310.0,2.2,22.0,704.0,854.01,633.71
2018,3,31,13,45,453.5,313.5,2.25,21.8,666.5,825.1,614.7
2018,3,31,14,0,413.0,317.0,2.3,21.6,629.0,774.14,581.38
2018,3,31,14,15,401.5,305.5,2.25,21.35,598.0,753.67,568.86
2018,3,31,14,30,390.0,294.0,2.2,21.1,567.0,731.13,554.6
2018,3,31,14,45,309.0,294.0,2.2,20.85,503.0,650.09,497.34
2018,3,31,15,0,228.0,294.0,2.2,20.6,439.0,548.08,424.04
2018,3,31,15,15,253.5,267.0,2.2,20.6,417.5,562.68,437.31
2018,3,31,15,30,279.0,240.0,2.2,20.6,396.0,553.04,432.48
2018,3,31,15,45,278.0,218.0,2.05,19.8,362.0,521.99,411.85
2018,3,31,16,0,277.0,196.0,1.9,19.0,328.0,489.53,389.93
2018,3,31,16,15,232.0,177.0,1.8,18.35,279.0,421.47,339.08
2018,3,31,16,30,187.0,158.0,1.7,17.7,230.0,338.52,275.5
2018,3,31,16,45,161.5,135.5,1.55,17.0,191.0,287.2,235.54
2018,3,31,17,0,136.0,113.0,1.4,16.3,152.0,237.24,195.34
2018,3,31,17,15,117.0,91.0,1.35,15.5,119.5,194.09,159.78
2018,3,31,17,30,98.0,69.0,1.3,14.7,87.0,151.93,123.79
2018,3,31,17,45,68.5,49.5,1.25,13.9,60.0,108.58,85.57
2018,3,31,18,0,39.0,30.0,1.2,13.1,33.0,66.03,44.61
2018,3,31,18,15,19.5,16.0,1.2,12.7,17.5,23.09,0.0
2018,3,31,18,30,0.0,2.0,1.2,12.3,2.0,0.0,0.0
2018,3,31,18,45,0.0,1.0,1.15,11.95,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,1,5,45,50.5,7.0,1.55,8.05,8.0,0.0,0.0
2018,4,1,6,0,101.0,14.0,1.6,8.4,16.0,11.95,0.0
2018,4,1,6,15,247.5,27.0,1.75,9.0,52.0,22.65,10.32
2018,4,1,6,30,394.0,40.0,1.9,9.6,88.0,33.12,23.49
2018,4,1,6,45,488.5,48.5,2.05,10.2,138.0,39.32,29.7
2018,4,1,7,0,583.0,57.0,2.2,10.8,188.0,45.53,35.57
2018,4,1,7,15,643.5,63.5,2.1,11.45,243.0,49.88,39.52
2018,4,1,7,30,704.0,70.0,2.0,12.1,298.0,54.19,43.26
2018,4,1,7,45,745.0,73.5,1.95,12.75,352.5,61.09,49.17
2018,4,1,8,0,786.0,77.0,1.9,13.4,407.0,63.14,50.68
2018,4,1,8,15,814.5,80.5,1.85,14.1,460.0,88.28,53.27
2018,4,1,8,30,843.0,84.0,1.8,14.8,513.0,151.06,85.68
2018,4,1,8,45,864.0,86.0,1.8,15.55,562.0,214.8,133.55
2018,4,1,9,0,885.0,88.0,1.8,16.3,611.0,285.26,192.83
2018,4,1,9,15,900.5,90.0,1.85,16.95,655.0,350.46,249.82
2018,4,1,9,30,916.0,92.0,1.9,17.6,699.0,416.38,306.8
2018,4,1,9,45,928.0,92.5,1.95,18.25,736.5,480.02,360.53
2018,4,1,10,0,940.0,93.0,2.0,18.9,774.0,543.35,412.11
2018,4,1,10,15,948.0,93.5,2.1,19.35,804.5,603.92,460.31
2018,4,1,10,30,956.0,94.0,2.2,19.8,835.0,663.18,505.92
2018,4,1,10,45,961.5,95.0,2.3,20.25,858.5,719.69,548.12
2018,4,1,11,0,967.0,96.0,2.4,20.7,882.0,774.13,587.64
2018,4,1,11,15,970.0,96.5,2.55,20.85,897.0,823.93,622.46
2018,4,1,11,30,973.0,97.0,2.7,21.0,912.0,870.96,654.52
2018,4,1,11,45,974.0,97.5,2.8,21.2,918.5,913.34,682.78
2018,4,1,12,0,975.0,98.0,2.9,21.4,925.0,952.41,708.7
2018,4,1,12,15,974.0,98.5,3.05,21.35,923.5,986.19,732.18
2018,4,1,12,30,973.0,99.0,3.2,21.3,922.0,1016.22,753.27
2018,4,1,12,45,970.5,99.0,3.35,21.3,912.0,1040.43,770.47
2018,4,1,13,0,968.0,99.0,3.5,21.3,902.0,1060.58,785.18
2018,4,1,13,15,964.5,98.0,3.65,21.15,884.0,1074.53,796.43
2018,4,1,13,30,961.0,97.0,3.8,21.0,866.0,1084.24,805.11
2018,4,1,13,45,954.0,96.5,3.9,20.8,840.0,1086.72,808.99
2018,4,1,14,0,947.0,96.0,4.0,20.6,814.0,1084.95,810.28
2018,4,1,14,15,938.0,94.5,4.1,20.25,780.5,1075.8,807.29
2018,4,1,14,30,929.0,93.0,4.2,19.9,747.0,1062.55,801.72
2018,4,1,14,45,916.5,91.5,4.3,19.55,707.0,1041.8,791.16
2018,4,1,15,0,904.0,90.0,4.4,19.2,667.0,1017.34,778.07
2018,4,1,15,15,887.5,87.5,4.4,19.2,621.0,984.25,757.41
2018,4,1,15,30,871.0,85.0,4.4,19.2,575.0,948.04,734.52
2018,4,1,15,45,849.0,82.0,4.4,18.25,525.0,913.35,715.2
2018,4,1,16,0,827.0,79.0,4.4,17.3,475.0,865.74,686.1
2018,4,1,16,15,795.0,76.0,4.25,16.6,421.5,807.49,646.84
2018,4,1,16,30,763.0,73.0,4.1,15.9,368.0,748.28,606.12
2018,4,1,16,45,716.5,68.5,3.95,15.25,313.0,675.27,553.38
2018,4,1,17,0,670.0,64.0,3.8,14.6,258.0,609.01,503.92
2018,4,1,17,15,599.0,57.5,3.5,13.8,204.5,520.14,433.68
2018,4,1,17,30,528.0,51.0,3.2,13.0,151.0,436.09,362.63
2018,4,1,17,45,408.0,41.5,2.9,12.15,104.0,324.95,266.16
2018,4,1,18,0,288.0,32.0,2.6,11.3,57.0,224.54,167.48
2018,4,1,18,15,158.0,19.0,2.5,10.85,31.0,92.4,0.0
2018,4,1,18,30,28.0,6.0,2.4,10.4,5.0,0.0,0.0
2018,4,1,18,45,14.0,3.0,2.3,9.95,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,2,5,45,1.0,3.5,2.85,8.6,3.5,0.0,0.0
2018,4,2,6,0,2.0,7.0,2.9,8.7,7.0,5.97,0.0
2018,4,2,6,15,1.0,21.5,2.95,9.0,21.5,17.67,7.68
2018,4,2,6,30,0.0,36.0,3.0,9.3,36.0,29.28,20.23
2018,4,2,6,45,1.5,55.0,3.05,9.6,55.5,44.07,34.08
2018,4,2,7,0,3.0,74.0,3.1,9.9,75.0,58.74,47.63
2018,4,2,7,15,16.5,84.5,3.15,10.3,90.0,67.54,55.62
2018,4,2,7,30,30.0,95.0,3.2,10.7,105.0,74.47,61.7
2018,4,2,7,45,40.5,111.5,3.25,11.1,127.5,86.56,72.22
2018,4,2,8,0,51.0,128.0,3.3,11.5,150.0,98.45,82.37
2018,4,2,8,15,54.5,163.5,3.3,11.9,189.5,124.63,99.15
2018,4,2,8,30,58.0,199.0,3.3,12.3,229.0,155.35,122.81
2018,4,2,8,45,76.0,231.0,3.25,12.75,274.0,187.81,147.86
2018,4,2,9,0,94.0,263.0,3.2,13.2,319.0,223.54,175.85
2018,4,2,9,15,183.5,283.5,3.2,13.65,402.5,274.48,214.16
2018,4,2,9,30,273.0,304.0,3.2,14.1,486.0,339.17,264.31
2018,4,2,9,45,298.0,317.0,3.15,14.6,525.5,383.49,299.64
2018,4,2,10,0,323.0,330.0,3.1,15.1,565.0,430.59,336.68
2018,4,2,10,15,329.0,343.0,3.15,15.55,591.0,469.98,367.41
2018,4,2,10,30,335.0,356.0,3.2,16.0,617.0,509.65,397.74
2018,4,2,10,45,366.5,357.0,3.3,16.45,650.0,555.95,432.93
2018,4,2,11,0,398.0,358.0,3.4,16.9,683.0,604.34,469.17
2018,4,2,11,15,552.0,293.5,3.5,17.15,753.0,697.14,540.18
2018,4,2,11,30,706.0,229.0,3.6,17.4,823.0,795.01,613.61
2018,4,2,11,45,836.0,162.0,3.7,17.7,870.5,869.17,667.59
2018,4,2,12,0,966.0,95.0,3.8,18.0,918.0,941.79,717.17
2018,4,2,12,15,965.0,95.0,3.9,18.1,916.0,974.62,739.48
2018,4,2,12,30,964.0,95.0,4.0,18.2,914.0,1003.71,759.56
2018,4,2,12,45,961.0,95.5,4.05,18.35,904.0,1027.57,775.69
2018,4,2,13,0,958.0,96.0,4.1,18.5,894.0,1047.41,789.23
2018,4,2,13,15,954.0,95.0,4.15,18.45,876.0,1060.55,799.01
2018,4,2,13,30,950.0,94.0,4.2,18.4,858.0,1069.48,806.17
2018,4,2,13,45,943.5,93.5,4.25,18.35,832.0,1072.24,809.38
2018,4,2,14,0,937.0,93.0,4.3,18.3,806.0,1070.79,809.99
2018,4,2,14,15,927.0,92.5,4.25,18.1,773.0,1061.66,805.38
2018,4,2,14,30,917.0,92.0,4.2,17.9,740.0,1048.51,798.25
2018,4,2,14,45,904.0,91.0,4.2,17.7,700.5,1027.88,786.49
2018,4,2,15,0,891.0,90.0,4.2,17.5,661.0,1003.62,772.33
2018,4,2,15,15,875.0,87.0,4.2,17.5,615.5,970.57,751.5
2018,4,2,15,30,859.0,84.0,4.2,17.5,570.0,934.42,728.43
2018,4,2,15,45,834.5,82.0,4.0,16.9,520.0,898.9,706.2
2018,4,2,16,0,810.0,80.0,3.8,16.3,470.0,850.71,674.52
2018,4,2,16,15,778.5,77.0,3.65,15.8,417.5,793.43,635.66
2018,4,2,16,30,747.0,74.0,3.5,15.3,365.0,735.22,595.19
2018,4,2,16,45,686.0,70.0,3.35,14.75,307.0,657.02,538.31
2018,4,2,17,0,625.0,66.0,3.2,14.2,249.0,577.1,478.02
2018,4,2,17,15,472.0,62.5,2.9,13.4,184.5,436.92,365.49
2018,4,2,17,30,319.0,59.0,2.6,12.6,120.0,305.57,255.15
2018,4,2,17,45,225.5,45.5,2.35,11.75,82.0,218.45,178.97
2018,4,2,18,0,132.0,32.0,2.1,10.9,44.0,129.47,96.47
2018,4,2,18,15,74.5,18.0,2.1,10.55,24.0,51.18,0.0
2018,4,2,18,30,17.0,4.0,2.1,10.2,4.0,0.0,0.0
2018,4,2,18,45,8.5,2.0,2.1,9.85,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,5,45,46.0,8.0,1.05,7.2,9.5,0.0,0.0
2018,4,3,6,0,92.0,16.0,1.0,7.6,19.0,13.66,0.0
2018,4,3,6,15,229.5,31.0,1.15,8.25,56.5,24.11,13.46
2018,4,3,6,30,367.0,46.0,1.3,8.9,94.0,38.07,28.17
2018,4,3,6,45,464.0,55.0,1.45,9.55,144.5,44.45,34.5
2018,4,3,7,0,561.0,64.0,1.6,10.2,195.0,50.85,40.51
2018,4,3,7,15,625.5,69.5,1.5,10.85,250.0,54.18,43.5
2018,4,3,7,30,690.0,75.0,1.4,11.5,305.0,57.58,46.39
2018,4,3,7,45,735.5,77.5,1.35,12.1,360.0,63.94,51.81
2018,4,3,8,0,781.0,80.0,1.3,12.7,415.0,65.14,52.56
2018,4,3,8,15,812.0,82.5,1.25,13.45,468.5,91.96,55.17
2018,4,3,8,30,843.0,85.0,1.2,14.2,522.0,154.09,87.82
2018,4,3,8,45,867.0,86.5,1.15,14.9,572.0,217.93,135.87
2018,4,3,9,0,891.0,88.0,1.1,15.6,622.0,288.93,195.28
2018,4,3,9,15,906.0,90.0,1.05,16.25,666.0,354.26,251.75
2018,4,3,9,30,921.0,92.0,1.0,16.9,710.0,420.23,307.77
2018,4,3,9,45,932.0,93.0,1.0,17.55,747.5,484.03,360.56
2018,4,3,10,0,943.0,94.0,1.0,18.2,785.0,547.4,410.91
2018,4,3,10,15,950.5,95.0,1.0,18.75,815.5,608.17,457.44
2018,4,3,10,30,958.0,96.0,1.0,19.3,846.0,667.58,501.1
2018,4,3,10,45,962.5,98.0,1.0,19.8,869.5,724.3,541.27
2018,4,3,11,0,967.0,100.0,1.0,20.3,893.0,778.88,578.55
2018,4,3,11,15,970.5,100.0,1.0,20.55,908.0,828.47,610.48
2018,4,3,11,30,974.0,100.0,1.0,20.8,923.0,875.31,639.49
2018,4,3,11,45,975.5,100.0,1.05,21.05,929.5,917.53,666.01
2018,4,3,12,0,977.0,100.0,1.1,21.3,936.0,956.45,690.29
2018,4,3,12,15,972.0,103.0,1.1,21.4,933.5,989.05,710.02
2018,4,3,12,30,967.0,106.0,1.1,21.5,931.0,1017.73,727.32
2018,4,3,12,45,959.0,108.0,1.1,21.55,918.5,1038.52,739.92
2018,4,3,13,0,951.0,110.0,1.1,21.6,906.0,1055.13,750.12
2018,4,3,13,15,946.5,109.5,1.15,21.6,887.5,1068.36,759.58
2018,4,3,13,30,942.0,109.0,1.2,21.6,869.0,1077.43,766.67
2018,4,3,13,45,936.0,107.5,1.25,21.55,843.0,1079.71,769.96
2018,4,3,14,0,930.0,106.0,1.3,21.5,817.0,1077.79,770.91
2018,4,3,14,15,920.0,104.0,1.4,21.35,782.5,1067.08,767.81
2018,4,3,14,30,910.0,102.0,1.5,21.2,748.0,1052.33,762.29
2018,4,3,14,45,896.5,100.0,1.55,21.0,707.5,1030.18,751.43
2018,4,3,15,0,883.0,98.0,1.6,20.8,667.0,1004.4,738.28
2018,4,3,15,15,866.0,95.5,1.6,20.8,621.5,982.43,726.29
2018,4,3,15,30,849.0,93.0,1.6,20.8,576.0,945.73,704.59
2018,4,3,15,45,824.0,90.0,1.75,20.15,525.0,898.14,679.06
2018,4,3,16,0,799.0,87.0,1.9,19.5,474.0,848.44,651.12
2018,4,3,16,15,764.0,83.5,1.85,18.8,420.0,787.75,612.58
2018,4,3,16,30,729.0,80.0,1.8,18.1,366.0,731.58,576.18
2018,4,3,16,45,662.5,77.0,1.8,17.4,308.0,646.55,517.44
2018,4,3,17,0,596.0,74.0,1.8,16.7,250.0,564.44,458.36
