Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,45,27.0,8.0,1.8,13.6,9.5,16.02,0.0
2018,4,23,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,4,24,5,15,49.0,7.0,0.35,10.15,8.0,0.0,0.0
2018,4,24,5,30,98.0,14.0,0.3,10.7,16.0,11.95,0.0
2018,4,24,5,45,220.0,27.0,0.25,11.25,49.0,22.52,10.68
2018,4,24,6,0,342.0,40.0,0.2,11.8,82.0,32.9,23.21
2018,4,24,6,15,436.5,49.5,0.25,12.35,130.0,39.9,30.05
2018,4,24,6,30,531.0,59.0,0.3,12.9,178.0,46.84,36.51
2018,4,24,6,45,460.5,80.5,0.4,13.45,203.5,59.97,48.24
2018,4,24,7,0,390.0,102.0,0.5,14.0,229.0,73.36,59.91
2018,4,24,7,15,467.0,111.5,0.5,14.7,289.5,79.43,64.87
2018,4,24,7,30,544.0,121.0,0.5,15.4,350.0,85.4,69.64
2018,4,24,7,45,671.0,107.0,0.5,16.1,426.5,75.75,60.81
2018,4,24,8,0,798.0,93.0,0.5,16.8,503.0,72.56,57.69
2018,4,24,8,15,817.0,97.0,0.6,17.5,553.0,121.76,69.19
2018,4,24,8,30,836.0,101.0,0.7,18.2,603.0,183.14,107.13
2018,4,24,8,45,850.0,105.0,0.75,18.85,649.0,245.58,155.79
2018,4,24,9,0,864.0,109.0,0.8,19.5,695.0,309.19,208.97
2018,4,24,9,15,879.0,110.5,0.9,19.95,737.5,375.99,265.34
2018,4,24,9,30,894.0,112.0,1.0,20.4,780.0,438.54,317.68
2018,4,24,9,45,906.0,112.0,1.1,20.9,815.5,498.9,367.01
2018,4,24,10,0,918.0,112.0,1.2,21.4,851.0,558.88,414.45
2018,4,24,10,15,925.5,112.0,1.25,21.8,879.0,615.71,457.89
2018,4,24,10,30,933.0,112.0,1.3,22.2,907.0,671.15,498.88
2018,4,24,10,45,939.0,111.5,1.3,22.6,928.0,723.55,536.01
2018,4,24,11,0,945.0,111.0,1.3,23.0,949.0,773.92,570.58
2018,4,24,11,15,949.5,110.5,1.35,23.25,962.5,820.91,601.69
2018,4,24,11,30,954.0,110.0,1.4,23.5,976.0,865.31,629.95
2018,4,24,11,45,957.0,109.0,1.4,23.7,982.0,905.22,654.54
2018,4,24,12,0,960.0,108.0,1.4,23.9,988.0,942.01,676.96
2018,4,24,12,15,961.0,106.5,1.45,24.05,985.0,973.24,696.61
2018,4,24,12,30,962.0,105.0,1.5,24.2,982.0,1000.88,714.06
2018,4,24,12,45,962.0,103.5,1.5,24.3,971.5,1023.83,728.02
2018,4,24,13,0,962.0,102.0,1.5,24.4,961.0,1042.88,739.65
2018,4,24,13,15,958.5,101.0,1.6,24.4,942.0,1055.0,749.04
2018,4,24,13,30,955.0,100.0,1.7,24.4,923.0,1062.99,756.07
2018,4,24,13,45,909.0,120.0,1.75,24.4,884.5,1046.45,747.27
2018,4,24,14,0,863.0,140.0,1.8,24.4,846.0,1039.48,744.8
2018,4,24,14,15,783.5,169.0,1.9,24.25,790.5,990.99,717.04
2018,4,24,14,30,704.0,198.0,2.0,24.1,735.0,949.58,693.73
2018,4,24,14,45,759.0,162.5,2.05,23.9,714.5,959.91,703.37
2018,4,24,15,0,814.0,127.0,2.1,23.7,694.0,957.39,704.29
2018,4,24,15,15,819.5,114.0,2.1,23.7,654.0,934.2,690.82
2018,4,24,15,30,825.0,101.0,2.1,23.7,614.0,906.84,674.8
2018,4,24,15,45,820.5,93.0,2.2,23.05,569.0,872.39,656.56
2018,4,24,16,0,816.0,85.0,2.3,22.4,524.0,834.75,635.72
2018,4,24,16,15,725.5,93.5,2.35,21.8,455.0,745.96,577.69
2018,4,24,16,30,635.0,102.0,2.4,21.2,386.0,657.11,517.73
2018,4,24,16,45,578.5,97.5,2.4,20.55,331.0,582.72,465.79
2018,4,24,17,0,522.0,93.0,2.4,19.9,276.0,510.8,412.59
2018,4,24,17,15,486.0,81.5,2.3,18.85,229.5,448.1,365.1
2018,4,24,17,30,450.0,70.0,2.2,17.8,183.0,387.35,316.9
2018,4,24,17,45,385.0,58.0,2.05,16.7,138.5,312.09,254.52
2018,4,24,18,0,320.0,46.0,1.9,15.6,94.0,240.14,192.58
2018,4,24,18,15,227.0,33.0,1.85,14.85,60.5,165.92,125.16
2018,4,24,18,30,134.0,20.0,1.8,14.1,27.0,89.66,0.51
2018,4,24,18,45,67.0,10.0,1.8,13.35,13.5,31.25,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,5,15,49.5,7.0,0.95,9.5,8.5,0.0,0.0
2018,4,25,5,30,99.0,14.0,1.0,9.9,17.0,11.95,0.0
2018,4,25,5,45,233.0,27.0,1.1,10.25,52.0,22.41,11.4
2018,4,25,6,0,367.0,40.0,1.2,10.6,87.0,32.86,23.29
2018,4,25,6,15,400.5,50.0,1.25,11.1,123.0,40.02,30.28
2018,4,25,6,30,434.0,60.0,1.3,11.6,159.0,46.9,36.72
2018,4,25,6,45,314.0,87.0,1.3,12.15,168.5,63.27,51.42
2018,4,25,7,0,194.0,114.0,1.3,12.7,178.0,82.43,68.27
2018,4,25,7,15,266.0,129.0,1.3,13.45,233.0,92.58,76.79
2018,4,25,7,30,338.0,144.0,1.3,14.2,288.0,102.53,84.95
2018,4,25,7,45,387.5,136.5,1.3,14.95,321.5,91.74,75.01
2018,4,25,8,0,437.0,129.0,1.3,15.7,355.0,86.14,69.7
2018,4,25,8,15,590.5,126.0,1.3,16.35,463.5,120.4,75.4
2018,4,25,8,30,744.0,123.0,1.3,17.0,572.0,181.31,110.38
2018,4,25,8,45,803.5,113.5,1.25,17.7,632.0,243.17,157.09
2018,4,25,9,0,863.0,104.0,1.2,18.4,692.0,310.53,211.77
2018,4,25,9,15,875.0,106.0,1.25,19.05,732.5,371.67,264.18
2018,4,25,9,30,887.0,108.0,1.3,19.7,773.0,433.03,315.82
2018,4,25,9,45,896.0,109.5,1.3,20.35,807.5,492.63,364.39
2018,4,25,10,0,905.0,111.0,1.3,21.0,842.0,551.57,410.58
2018,4,25,10,15,911.5,112.5,1.35,21.55,870.0,608.21,453.81
2018,4,25,10,30,918.0,114.0,1.4,22.1,898.0,663.44,494.5
2018,4,25,10,45,922.5,114.5,1.4,22.65,918.5,714.86,530.82
2018,4,25,11,0,927.0,115.0,1.4,23.2,939.0,764.18,564.51
2018,4,25,11,15,928.5,116.0,1.45,23.45,951.5,809.38,594.76
2018,4,25,11,30,930.0,117.0,1.5,23.7,964.0,851.85,621.92
2018,4,25,11,45,923.0,122.5,1.55,24.0,966.5,888.38,644.9
2018,4,25,12,0,916.0,128.0,1.6,24.3,969.0,921.38,665.53
2018,4,25,12,15,914.5,128.0,1.65,24.4,965.5,950.71,684.31
2018,4,25,12,30,913.0,128.0,1.7,24.5,962.0,976.55,700.91
2018,4,25,12,45,917.5,123.5,1.75,24.6,953.0,1000.17,716.19
2018,4,25,13,0,922.0,119.0,1.8,24.7,944.0,1020.12,729.26
2018,4,25,13,15,916.5,119.0,1.8,24.65,925.0,1030.96,736.5
2018,4,25,13,30,911.0,119.0,1.8,24.6,906.0,1037.81,741.48
2018,4,25,13,45,902.5,119.0,1.85,24.55,879.0,1037.69,742.98
2018,4,25,14,0,894.0,119.0,1.9,24.5,852.0,1033.61,742.21
2018,4,25,14,15,883.0,118.0,2.0,24.3,818.0,1022.1,737.97
2018,4,25,14,30,872.0,117.0,2.1,24.1,784.0,1006.82,731.42
2018,4,25,14,45,858.0,115.5,2.2,23.9,744.0,996.5,728.1
2018,4,25,15,0,844.0,114.0,2.3,23.7,704.0,970.42,714.47
2018,4,25,15,15,828.0,111.5,2.3,23.7,659.5,938.04,695.16
2018,4,25,15,30,812.0,109.0,2.3,23.7,615.0,902.74,673.83
2018,4,25,15,45,788.0,106.5,2.55,22.8,565.5,857.55,649.91
2018,4,25,16,0,764.0,104.0,2.8,21.9,516.0,810.41,623.57
2018,4,25,16,15,732.5,100.0,2.95,21.1,463.5,758.59,591.94
2018,4,25,16,30,701.0,96.0,3.1,20.3,411.0,701.49,555.32
2018,4,25,16,45,660.5,90.5,3.2,19.55,357.5,635.61,510.4
2018,4,25,17,0,620.0,85.0,3.3,18.8,304.0,570.77,463.81
2018,4,25,17,15,564.5,78.0,3.3,17.7,252.0,495.7,406.68
2018,4,25,17,30,509.0,71.0,3.3,16.6,200.0,424.01,349.58
2018,4,25,17,45,427.5,60.5,3.25,15.55,151.5,337.91,277.93
2018,4,25,18,0,346.0,50.0,3.2,14.5,103.0,257.94,208.73
2018,4,25,18,15,226.0,35.0,3.15,13.75,64.5,167.49,127.95
2018,4,25,18,30,106.0,20.0,3.1,13.0,26.0,78.74,10.97
2018,4,25,18,45,53.0,10.0,3.0,12.2,13.0,26.43,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,5,15,41.0,7.0,1.4,7.45,8.5,0.0,0.0
2018,4,26,5,30,82.0,14.0,1.5,7.9,17.0,11.95,0.0
2018,4,26,5,45,125.0,22.0,1.65,8.3,34.5,17.01,7.83
2018,4,26,6,0,168.0,30.0,1.8,8.7,52.0,22.97,14.77
2018,4,26,6,15,129.0,37.5,1.75,9.25,59.0,29.62,21.17
2018,4,26,6,30,90.0,45.0,1.7,9.8,66.0,34.86,26.1
2018,4,26,6,45,47.0,70.0,1.7,10.35,81.0,56.54,45.73
2018,4,26,7,0,4.0,95.0,1.7,10.9,96.0,76.07,63.08
2018,4,26,7,15,7.0,114.5,1.7,11.55,117.0,90.93,75.91
2018,4,26,7,30,10.0,134.0,1.7,12.2,138.0,105.64,88.37
2018,4,26,7,45,10.0,149.5,1.7,12.9,154.0,117.46,98.06
2018,4,26,8,0,10.0,165.0,1.7,13.6,170.0,129.18,107.5
2018,4,26,8,15,10.0,178.5,1.65,14.3,184.0,141.11,111.54
2018,4,26,8,30,10.0,192.0,1.6,15.0,198.0,153.35,120.65
2018,4,26,8,45,21.0,228.0,1.55,15.7,242.0,184.09,144.1
2018,4,26,9,0,32.0,264.0,1.5,16.4,286.0,210.82,164.11
2018,4,26,9,15,71.0,304.0,1.55,17.0,356.5,257.51,199.03
2018,4,26,9,30,110.0,344.0,1.6,17.6,427.0,307.28,236.26
2018,4,26,9,45,335.0,300.0,1.7,18.2,568.5,385.88,294.13
2018,4,26,10,0,560.0,256.0,1.8,18.8,710.0,491.1,372.92
2018,4,26,10,15,743.0,182.5,1.9,19.2,806.0,571.89,434.45
2018,4,26,10,30,926.0,109.0,2.0,19.6,902.0,663.96,503.95
2018,4,26,10,45,931.0,109.0,2.15,20.05,922.5,715.51,542.22
2018,4,26,11,0,936.0,109.0,2.3,20.5,943.0,764.98,578.36
2018,4,26,11,15,938.5,109.5,2.4,20.75,956.0,810.71,610.1
2018,4,26,11,30,941.0,110.0,2.5,21.0,969.0,853.75,638.89
2018,4,26,11,45,942.5,110.5,2.6,21.25,974.5,893.09,665.02
2018,4,26,12,0,944.0,111.0,2.7,21.5,980.0,929.33,688.98
2018,4,26,12,15,944.0,111.0,2.8,21.6,977.5,960.49,709.93
2018,4,26,12,30,944.0,111.0,2.9,21.7,975.0,988.14,728.61
2018,4,26,12,45,942.5,110.5,2.95,21.8,964.5,1010.22,743.3
2018,4,26,13,0,941.0,110.0,3.0,21.9,954.0,1028.47,755.6
2018,4,26,13,15,937.5,108.5,3.1,21.85,935.0,1039.81,764.42
2018,4,26,13,30,934.0,107.0,3.2,21.8,916.0,1047.09,770.79
2018,4,26,13,45,929.0,105.5,3.25,21.8,890.0,1048.79,773.11
2018,4,26,14,0,924.0,104.0,3.3,21.8,864.0,1046.42,772.97
2018,4,26,14,15,916.0,102.0,3.4,21.55,830.5,1036.48,769.16
2018,4,26,14,30,908.0,100.0,3.5,21.3,797.0,1022.61,762.88
2018,4,26,14,45,898.0,98.0,3.55,21.05,758.0,1002.96,752.43
2018,4,26,15,0,888.0,96.0,3.6,20.8,719.0,979.71,739.6
2018,4,26,15,15,873.5,94.0,3.6,20.8,674.5,948.77,720.48
2018,4,26,15,30,859.0,92.0,3.6,20.8,630.0,914.81,699.25
2018,4,26,15,45,840.5,89.0,3.75,19.85,581.0,882.81,682.59
2018,4,26,16,0,822.0,86.0,3.9,18.9,532.0,838.48,656.64
2018,4,26,16,15,759.5,90.5,3.9,18.2,471.0,764.25,606.82
2018,4,26,16,30,697.0,95.0,3.9,17.5,410.0,695.84,560.01
2018,4,26,16,45,610.5,96.5,3.9,16.8,347.0,603.64,493.28
2018,4,26,17,0,524.0,98.0,3.9,16.1,284.0,515.71,425.7
2018,4,26,17,15,465.0,87.5,3.8,15.3,232.5,432.81,360.34
2018,4,26,17,30,406.0,77.0,3.7,14.5,181.0,361.56,301.79
2018,4,26,17,45,361.5,63.0,3.6,13.65,139.5,299.19,248.53
2018,4,26,18,0,317.0,49.0,3.5,12.8,98.0,240.95,196.59
2018,4,26,18,15,210.5,35.0,3.35,12.15,62.5,159.58,123.13
2018,4,26,18,30,104.0,21.0,3.2,11.5,27.0,79.58,20.3
2018,4,26,18,45,52.0,10.5,3.05,10.9,13.5,26.46,0.0
2018,4,26,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,1.75,7.4,9.5,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.8,7.7,19.0,13.66,0.0
2018,4,27,5,45,101.0,32.0,1.9,8.0,42.0,24.83,14.53
2018,4,27,6,0,130.0,48.0,2.0,8.3,65.0,36.8,27.14
2018,4,27,6,15,236.0,62.0,2.1,8.85,110.5,46.4,36.35
2018,4,27,6,30,342.0,76.0,2.2,9.4,156.0,56.44,45.69
2018,4,27,6,45,245.0,103.5,2.25,9.95,168.5,76.04,63.35
2018,4,27,7,0,148.0,131.0,2.3,10.5,181.0,95.68,80.68
2018,4,27,7,15,272.5,140.5,2.4,11.2,251.0,99.8,83.86
2018,4,27,7,30,397.0,150.0,2.5,11.9,321.0,102.09,85.36
2018,4,27,7,45,567.5,130.0,2.6,12.6,409.0,90.16,74.35
2018,4,27,8,0,738.0,110.0,2.7,13.3,497.0,76.3,61.77
2018,4,27,8,15,804.0,101.5,2.75,13.85,560.0,125.79,73.46
2018,4,27,8,30,870.0,93.0,2.8,14.4,623.0,190.3,113.62
2018,4,27,8,45,856.5,105.5,2.85,14.95,660.0,248.46,161.71
2018,4,27,9,0,843.0,118.0,2.9,15.5,697.0,311.46,217.36
2018,4,27,9,15,858.5,120.0,2.95,15.9,739.5,373.44,271.9
2018,4,27,9,30,874.0,122.0,3.0,16.3,782.0,436.2,326.32
2018,4,27,9,45,907.5,113.0,3.1,16.7,825.5,500.53,380.52
2018,4,27,10,0,941.0,104.0,3.2,17.1,869.0,563.97,432.73
2018,4,27,10,15,873.5,141.5,3.25,17.4,870.5,611.3,471.07
2018,4,27,10,30,806.0,179.0,3.3,17.7,872.0,650.71,501.75
2018,4,27,10,45,734.5,222.0,3.35,18.0,864.5,685.98,527.82
2018,4,27,11,0,663.0,265.0,3.4,18.3,857.0,711.96,546.09
2018,4,27,11,15,813.0,188.0,3.45,18.45,924.5,790.5,605.89
2018,4,27,11,30,963.0,111.0,3.5,18.6,992.0,871.41,663.5
2018,4,27,11,45,962.5,111.5,3.5,18.75,996.0,909.85,688.85
2018,4,27,12,0,962.0,112.0,3.5,18.9,1000.0,944.98,712.08
2018,4,27,12,15,959.0,113.5,3.55,18.95,996.0,975.35,732.63
2018,4,27,12,30,956.0,115.0,3.6,19.0,992.0,1002.03,750.73
2018,4,27,12,45,952.0,115.0,3.65,19.05,980.0,1022.52,764.76
2018,4,27,13,0,948.0,115.0,3.7,19.1,968.0,1039.05,776.29
2018,4,27,13,15,943.5,114.5,3.75,19.05,948.5,1050.58,784.92
2018,4,27,13,30,939.0,114.0,3.8,19.0,929.0,1058.03,791.03
2018,4,27,13,45,932.5,113.0,3.85,18.95,902.5,1058.88,792.93
2018,4,27,14,0,926.0,112.0,3.9,18.9,876.0,1055.65,792.3
2018,4,27,14,15,918.0,110.0,3.95,18.7,842.0,1045.83,787.87
2018,4,27,14,30,910.0,108.0,4.0,18.5,808.0,1032.06,780.94
2018,4,27,14,45,899.0,106.0,4.05,18.35,768.5,1011.53,769.35
2018,4,27,15,0,888.0,104.0,4.1,18.2,729.0,987.41,755.37
2018,4,27,15,15,873.0,101.5,4.1,18.2,683.5,955.54,735.28
2018,4,27,15,30,858.0,99.0,4.1,18.2,638.0,930.88,720.25
2018,4,27,15,45,838.0,96.0,4.1,17.6,588.0,887.6,693.49
2018,4,27,16,0,818.0,93.0,4.1,17.0,538.0,842.04,664.75
2018,4,27,16,15,790.0,89.5,4.1,16.55,485.0,787.25,628.3
2018,4,27,16,30,762.0,86.0,4.1,16.1,432.0,731.4,590.24
2018,4,27,16,45,724.0,81.5,4.1,15.65,377.5,670.22,547.07
2018,4,27,17,0,686.0,77.0,4.1,15.2,323.0,605.96,500.05
2018,4,27,17,15,630.5,71.5,3.9,14.6,269.0,530.03,440.24
2018,4,27,17,30,575.0,66.0,3.7,14.0,215.0,457.39,380.78
2018,4,27,17,45,491.0,58.0,3.45,13.35,164.5,369.68,306.56
2018,4,27,18,0,407.0,50.0,3.2,12.7,114.0,289.22,235.89
2018,4,27,18,15,280.0,37.5,3.05,12.1,74.0,193.65,150.51
2018,4,27,18,30,153.0,25.0,2.9,11.5,34.0,104.62,37.69
2018,4,27,18,45,76.5,12.5,2.7,10.95,17.0,36.31,0.0
2018,4,27,19,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,53.5,9.5,2.25,8.55,11.5,0.0,0.0
2018,4,28,5,30,107.0,19.0,2.4,8.8,23.0,16.22,0.0
2018,4,28,5,45,235.0,32.5,2.55,9.05,59.5,25.24,15.16
2018,4,28,6,0,363.0,46.0,2.7,9.3,96.0,37.79,27.96
2018,4,28,6,15,454.5,55.0,2.8,9.7,145.0,44.2,34.28
2018,4,28,6,30,546.0,64.0,2.9,10.1,194.0,50.59,40.29
2018,4,28,6,45,607.0,70.0,3.05,10.55,248.0,54.29,43.63
2018,4,28,7,0,668.0,76.0,3.2,11.0,302.0,57.99,46.82
2018,4,28,7,15,709.0,80.0,3.25,11.45,356.0,59.99,48.39
2018,4,28,7,30,750.0,84.0,3.3,11.9,410.0,67.67,54.94
2018,4,28,7,45,780.0,87.0,3.35,12.4,463.5,68.93,55.73
2018,4,28,8,0,810.0,90.0,3.4,12.9,517.0,70.18,56.5
2018,4,28,8,15,821.0,96.5,3.4,13.3,564.5,123.88,71.31
2018,4,28,8,30,832.0,103.0,3.4,13.7,612.0,185.94,112.06
2018,4,28,8,45,848.5,105.5,3.4,14.1,658.5,247.19,161.75
2018,4,28,9,0,865.0,108.0,3.4,14.5,705.0,309.87,216.54
2018,4,28,9,15,863.0,115.0,3.4,14.85,739.5,371.16,271.56
2018,4,28,9,30,861.0,122.0,3.4,15.2,774.0,431.22,324.63
2018,4,28,9,45,774.0,168.0,3.35,15.55,774.0,482.84,370.07
2018,4,28,10,0,687.0,214.0,3.3,15.9,774.0,521.96,403.35
2018,4,28,10,15,539.0,283.5,3.35,16.15,732.0,537.51,416.89
2018,4,28,10,30,391.0,353.0,3.4,16.4,690.0,537.04,416.49
2018,4,28,10,45,386.0,376.0,3.45,16.65,715.0,576.93,446.55
2018,4,28,11,0,381.0,399.0,3.5,16.9,740.0,618.11,476.7
2018,4,28,11,15,297.0,429.0,3.55,17.05,697.0,605.11,465.75
2018,4,28,11,30,213.0,459.0,3.6,17.2,654.0,577.34,443.82
2018,4,28,11,45,298.0,433.5,3.65,17.35,708.0,649.55,498.73
2018,4,28,12,0,383.0,408.0,3.7,17.5,762.0,717.79,549.73
2018,4,28,12,15,588.5,302.0,3.8,17.55,844.0,834.97,638.57
2018,4,28,12,30,794.0,196.0,3.9,17.6,926.0,940.16,715.45
2018,4,28,12,45,849.0,166.5,3.95,17.65,939.0,986.67,746.99
2018,4,28,13,0,904.0,137.0,4.0,17.7,952.0,1016.76,767.69
2018,4,28,13,15,606.5,249.5,4.1,17.65,791.5,876.71,670.7
2018,4,28,13,30,309.0,362.0,4.2,17.6,631.0,682.91,526.68
2018,4,28,13,45,197.0,375.0,4.3,17.55,544.5,571.99,444.44
2018,4,28,14,0,85.0,388.0,4.4,17.5,458.0,458.09,356.86
2018,4,28,14,15,162.5,367.5,4.45,17.3,495.0,537.37,420.7
2018,4,28,14,30,240.0,347.0,4.5,17.1,532.0,615.17,482.02
2018,4,28,14,45,466.5,261.5,4.6,16.95,598.5,765.74,601.1
2018,4,28,15,0,693.0,176.0,4.7,16.8,665.0,896.27,701.03
2018,4,28,15,15,785.0,133.5,4.7,16.8,654.5,917.67,717.22
2018,4,28,15,30,877.0,91.0,4.7,16.8,644.0,927.54,726.09
2018,4,28,15,45,859.5,88.0,4.65,16.2,594.5,886.48,699.91
2018,4,28,16,0,842.0,85.0,4.6,15.6,545.0,851.89,678.45
2018,4,28,16,15,818.0,81.5,4.55,15.15,492.5,799.73,643.23
2018,4,28,16,30,794.0,78.0,4.5,14.7,440.0,746.21,606.36
2018,4,28,16,45,760.0,73.5,4.45,14.3,385.5,682.92,560.98
2018,4,28,17,0,726.0,69.0,4.4,13.9,331.0,619.86,514.49
2018,4,28,17,15,676.0,64.0,4.2,13.35,277.0,549.88,459.19
2018,4,28,17,30,626.0,59.0,4.0,12.8,223.0,479.44,401.07
2018,4,28,17,45,548.0,52.5,3.8,12.3,172.0,394.74,328.83
2018,4,28,18,0,470.0,46.0,3.6,11.8,121.0,316.72,259.53
2018,4,28,18,15,338.5,35.0,3.4,11.3,79.0,217.47,170.43
2018,4,28,18,30,207.0,24.0,3.2,10.8,37.0,124.04,54.59
2018,4,28,18,45,103.5,12.0,3.05,10.35,18.5,44.82,0.0
2018,4,28,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.5,2.4,8.2,2.5,2.13,0.0
2018,4,29,5,30,0.0,5.0,2.6,8.5,5.0,4.27,0.0
2018,4,29,5,45,0.0,11.5,2.85,8.75,11.5,9.45,2.27
2018,4,29,6,0,0.0,18.0,3.1,9.0,18.0,14.81,7.59
2018,4,29,6,15,0.0,29.5,3.2,9.4,29.5,24.33,16.42
2018,4,29,6,30,0.0,41.0,3.3,9.8,41.0,33.88,25.21
2018,4,29,6,45,0.0,67.0,3.45,10.15,67.0,54.99,44.35
2018,4,29,7,0,0.0,93.0,3.6,10.5,93.0,74.83,62.04
2018,4,29,7,15,0.0,95.0,3.65,10.85,95.0,77.13,63.81
2018,4,29,7,30,0.0,97.0,3.7,11.2,97.0,79.25,65.37
2018,4,29,7,45,7.5,137.0,3.7,11.55,141.0,109.0,91.26
2018,4,29,8,0,15.0,177.0,3.7,11.9,185.0,137.57,115.66
2018,4,29,8,15,28.0,201.5,3.75,12.2,218.0,151.39,120.52
2018,4,29,8,30,41.0,226.0,3.8,12.5,251.0,174.58,138.12
2018,4,29,8,45,23.0,182.0,3.85,12.8,196.0,146.85,115.71
2018,4,29,9,0,5.0,138.0,3.9,13.1,141.0,114.74,89.79
2018,4,29,9,15,6.0,154.0,3.95,13.3,158.0,128.43,100.79
2018,4,29,9,30,7.0,170.0,4.0,13.5,175.0,142.37,111.89
2018,4,29,9,45,9.5,194.5,4.05,13.7,202.0,164.02,129.17
2018,4,29,10,0,12.0,219.0,4.1,13.9,229.0,186.19,146.75
2018,4,29,10,15,9.0,194.5,4.15,14.05,202.0,166.08,130.36
2018,4,29,10,30,6.0,170.0,4.2,14.2,175.0,145.11,113.29
2018,4,29,10,45,5.0,155.5,4.25,14.4,160.0,133.08,103.43
2018,4,29,11,0,4.0,141.0,4.3,14.6,145.0,120.77,93.34
2018,4,29,11,15,3.0,134.0,4.4,14.65,137.0,114.53,88.21
2018,4,29,11,30,2.0,127.0,4.5,14.7,129.0,108.14,82.96
2018,4,29,11,45,3.5,141.0,4.55,14.75,144.5,121.45,93.76
2018,4,29,12,0,5.0,155.0,4.6,14.8,160.0,134.97,104.69
2018,4,29,12,15,3.5,139.5,4.6,14.85,143.0,120.72,93.13
2018,4,29,12,30,2.0,124.0,4.6,14.9,126.0,106.3,81.42
2018,4,29,12,45,1.5,116.5,4.6,14.95,118.0,99.51,75.93
2018,4,29,13,0,1.0,109.0,4.6,15.0,110.0,92.66,70.37
2018,4,29,13,15,2.5,132.0,4.6,15.1,134.0,113.91,87.72
2018,4,29,13,30,4.0,155.0,4.6,15.2,158.0,135.46,105.25
2018,4,29,13,45,5.0,161.5,4.55,15.25,165.5,142.29,110.88
2018,4,29,14,0,6.0,168.0,4.5,15.3,173.0,149.19,116.6
2018,4,29,14,15,4.5,157.0,4.45,15.25,160.5,138.07,107.74
2018,4,29,14,30,3.0,146.0,4.4,15.2,148.0,126.91,98.84
2018,4,29,14,45,1.5,124.5,4.4,15.15,125.5,106.47,82.34
2018,4,29,15,0,0.0,103.0,4.4,15.1,103.0,86.16,65.82
2018,4,29,15,15,3.0,133.0,4.4,15.1,135.0,115.64,90.4
2018,4,29,15,30,6.0,163.0,4.4,15.1,167.0,146.33,115.91
2018,4,29,15,45,12.5,178.5,4.35,14.75,185.5,167.76,134.21
2018,4,29,16,0,19.0,194.0,4.3,14.4,204.0,190.13,153.35
2018,4,29,16,15,39.5,186.0,4.3,14.05,204.5,215.13,175.33
2018,4,29,16,30,60.0,178.0,4.3,13.7,205.0,224.57,184.56
2018,4,29,16,45,108.0,160.5,4.25,13.4,202.5,256.51,213.04
2018,4,29,17,0,156.0,143.0,4.2,13.1,200.0,268.68,224.88
2018,4,29,17,15,210.5,117.0,4.05,12.7,180.5,282.64,237.75
2018,4,29,17,30,265.0,91.0,3.9,12.3,161.0,276.08,232.68
2018,4,29,17,45,273.0,72.0,3.75,11.85,130.0,258.4,216.12
2018,4,29,18,0,281.0,53.0,3.6,11.4,99.0,225.56,185.36
2018,4,29,18,15,187.5,38.5,3.45,11.05,64.5,151.73,118.71
2018,4,29,18,30,94.0,24.0,3.3,10.7,30.0,73.33,34.63
2018,4,29,18,45,47.0,12.0,3.15,10.3,15.0,25.89,0.0
2018,4,29,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,7.9,2.0,1.71,0.0
2018,4,30,5,30,0.0,4.0,2.4,8.1,4.0,3.28,0.0
2018,4,30,5,45,35.0,12.5,2.4,8.35,17.5,10.2,3.01
2018,4,30,6,0,70.0,21.0,2.4,8.6,31.0,16.94,9.54
2018,4,30,6,15,76.0,26.0,2.35,8.95,41.0,20.77,13.24
2018,4,30,6,30,82.0,31.0,2.3,9.3,51.0,24.48,16.73
2018,4,30,6,45,48.0,40.0,2.3,9.65,52.5,32.89,24.39
2018,4,30,7,0,14.0,49.0,2.3,10.0,54.0,41.1,31.75
2018,4,30,7,15,7.0,53.5,2.2,10.45,56.0,44.36,34.52
2018,4,30,7,30,0.0,58.0,2.1,10.9,58.0,48.04,37.62
2018,4,30,7,45,0.5,88.0,2.05,11.35,88.5,72.89,59.46
2018,4,30,8,0,1.0,118.0,2.0,11.8,119.0,95.92,79.31
2018,4,30,8,15,1.0,110.0,1.95,12.2,111.0,90.52,70.79
2018,4,30,8,30,1.0,102.0,1.9,12.6,103.0,84.65,65.56
2018,4,30,8,45,2.5,129.5,1.9,13.0,131.5,106.87,83.57
2018,4,30,9,0,4.0,157.0,1.9,13.4,160.0,129.34,101.54
2018,4,30,9,15,8.5,188.0,2.0,13.8,194.5,155.87,122.53
2018,4,30,9,30,13.0,219.0,2.1,14.2,229.0,183.2,143.99
2018,4,30,9,45,21.5,267.0,2.15,14.6,284.5,226.45,177.78
2018,4,30,10,0,30.0,315.0,2.2,15.0,340.0,269.57,210.99
2018,4,30,10,15,31.5,329.5,2.4,15.35,356.5,286.98,224.13
2018,4,30,10,30,33.0,344.0,2.6,15.7,373.0,304.8,237.61
2018,4,30,10,45,26.0,316.0,2.75,16.05,339.0,282.37,219.93
2018,4,30,11,0,19.0,288.0,2.9,16.4,305.0,254.09,197.72
2018,4,30,11,15,16.5,264.5,3.15,16.45,279.5,234.43,182.48
2018,4,30,11,30,14.0,241.0,3.4,16.5,254.0,214.08,166.58
2018,4,30,11,45,13.0,232.0,3.6,16.55,244.0,206.79,160.89
2018,4,30,12,0,12.0,223.0,3.8,16.6,234.0,199.24,154.97
2018,4,30,12,15,14.0,247.5,4.0,16.5,260.5,223.2,174.02
2018,4,30,12,30,16.0,272.0,4.2,16.4,287.0,247.6,193.35
2018,4,30,12,45,19.5,294.5,4.35,16.25,312.5,272.1,212.84
2018,4,30,13,0,23.0,317.0,4.5,16.1,338.0,312.23,244.47
2018,4,30,13,15,33.0,342.5,4.6,15.95,372.0,349.45,273.95
2018,4,30,13,30,43.0,368.0,4.7,15.8,406.0,387.73,304.2
2018,4,30,13,45,46.5,364.0,4.75,15.65,404.0,390.43,306.92
2018,4,30,14,0,50.0,360.0,4.8,15.5,402.0,392.97,309.67
2018,4,30,14,15,71.5,348.5,4.85,15.3,405.5,405.34,320.95
2018,4,30,14,30,93.0,337.0,4.9,15.1,409.0,417.13,331.83
2018,4,30,14,45,90.0,329.0,4.95,14.85,396.0,407.98,325.62
2018,4,30,15,0,87.0,321.0,5.0,14.6,383.0,398.68,319.35
2018,4,30,15,15,169.5,294.0,5.0,14.6,405.0,468.2,377.46
2018,4,30,15,30,252.0,267.0,5.0,14.6,427.0,532.66,430.81
2018,4,30,15,45,287.5,242.5,4.9,13.9,411.5,532.55,433.82
2018,4,30,16,0,323.0,218.0,4.8,13.2,396.0,528.91,434.28
2018,4,30,16,15,314.5,198.5,4.75,12.8,358.0,490.71,405.89
2018,4,30,16,30,306.0,179.0,4.7,12.4,320.0,451.8,376.52
2018,4,30,16,45,336.0,152.0,4.6,12.0,289.5,432.29,363.05
2018,4,30,17,0,366.0,125.0,4.5,11.6,259.0,424.51,358.16
2018,4,30,17,15,377.0,104.5,4.35,11.1,223.0,391.31,331.53
2018,4,30,17,30,388.0,84.0,4.2,10.6,187.0,355.67,301.63
2018,4,30,17,45,320.5,70.0,4.1,10.15,142.5,281.78,237.45
2018,4,30,18,0,253.0,56.0,4.0,9.7,98.0,214.55,177.44
2018,4,30,18,15,166.5,40.5,3.9,9.4,64.0,144.31,113.82
2018,4,30,18,30,80.0,25.0,3.8,9.1,30.0,69.36,36.07
2018,4,30,18,45,41.5,13.0,3.7,8.8,15.5,24.87,0.0
2018,4,30,19,0,3.0,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,30,19,15,1.5,0.5,3.5,8.35,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,2.65,7.3,3.5,2.99,0.0
2018,5,1,5,30,3.0,7.0,2.7,7.5,7.0,5.9,0.0
2018,5,1,5,45,1.5,13.5,2.75,7.7,13.5,11.11,3.88
2018,5,1,6,0,0.0,20.0,2.8,7.9,20.0,16.47,9.17
2018,5,1,6,15,8.0,30.5,2.8,8.2,32.5,25.87,17.94
2018,5,1,6,30,16.0,41.0,2.8,8.5,45.0,34.5,25.94
2018,5,1,6,45,8.0,38.0,2.75,8.75,40.0,32.26,23.9
2018,5,1,7,0,0.0,35.0,2.7,9.0,35.0,28.89,20.76
2018,5,1,7,15,4.0,47.5,2.6,9.35,49.5,39.33,30.12
2018,5,1,7,30,8.0,60.0,2.5,9.7,64.0,49.81,39.38
2018,5,1,7,45,4.0,64.0,2.35,10.05,66.0,53.12,42.12
2018,5,1,8,0,0.0,68.0,2.2,10.4,68.0,56.42,44.83
2018,5,1,8,15,49.0,106.5,2.1,10.95,137.0,84.5,64.48
2018,5,1,8,30,98.0,145.0,2.0,11.5,206.0,123.29,93.63
2018,5,1,8,45,53.0,168.0,1.85,12.05,201.5,142.88,111.27
2018,5,1,9,0,8.0,191.0,1.7,12.6,197.0,156.53,123.72
2018,5,1,9,15,11.0,213.0,1.75,13.25,221.5,175.95,138.75
2018,5,1,9,30,14.0,235.0,1.8,13.9,246.0,195.99,154.13
2018,5,1,9,45,80.0,265.5,1.8,14.55,331.0,248.17,194.28
2018,5,1,10,0,146.0,296.0,1.8,15.2,416.0,313.23,244.35
2018,5,1,10,15,193.0,343.5,1.9,15.6,507.5,388.85,302.08
2018,5,1,10,30,240.0,391.0,2.0,16.0,599.0,471.75,364.13
2018,5,1,10,45,459.0,320.0,2.1,16.4,730.0,581.77,447.85
2018,5,1,11,0,678.0,249.0,2.2,16.8,861.0,706.66,540.61
2018,5,1,11,15,800.0,187.0,2.3,16.95,918.5,776.96,592.94
2018,5,1,11,30,922.0,125.0,2.4,17.1,976.0,848.08,643.72
2018,5,1,11,45,923.5,125.0,2.5,17.3,981.0,886.08,669.2
2018,5,1,12,0,925.0,125.0,2.6,17.5,986.0,921.06,692.84
2018,5,1,12,15,923.0,125.5,2.7,17.6,982.5,950.19,712.78
2018,5,1,12,30,921.0,126.0,2.8,17.7,979.0,975.82,730.45
2018,5,1,12,45,917.0,126.5,2.9,17.8,967.0,995.95,744.54
2018,5,1,13,0,913.0,127.0,3.0,17.9,955.0,1012.3,756.26
2018,5,1,13,15,909.5,125.5,3.1,17.9,936.5,1023.34,764.88
2018,5,1,13,30,906.0,124.0,3.2,17.9,918.0,1030.45,771.06
2018,5,1,13,45,891.5,126.5,3.25,17.9,888.5,1026.74,769.77
2018,5,1,14,0,877.0,129.0,3.3,17.9,859.0,1019.15,766.12
2018,5,1,14,15,877.5,123.0,3.35,17.8,829.0,1013.92,764.49
2018,5,1,14,30,878.0,117.0,3.4,17.7,799.0,1004.68,760.27
2018,5,1,14,45,867.0,114.0,3.45,17.55,759.5,983.51,748.21
2018,5,1,15,0,856.0,111.0,3.5,17.4,720.0,970.2,741.66
2018,5,1,15,15,785.5,128.0,3.5,17.4,660.0,908.23,700.51
2018,5,1,15,30,715.0,145.0,3.5,17.4,600.0,851.98,663.14
2018,5,1,15,45,612.0,160.5,3.55,16.95,528.5,758.42,599.25
2018,5,1,16,0,509.0,176.0,3.6,16.5,457.0,660.14,528.33
2018,5,1,16,15,554.0,146.0,3.6,16.15,425.0,646.79,522.36
2018,5,1,16,30,599.0,116.0,3.6,15.8,393.0,636.6,517.73
2018,5,1,16,45,620.5,100.0,3.6,15.45,356.5,609.76,499.39
2018,5,1,17,0,642.0,84.0,3.6,15.1,320.0,578.73,477.03
2018,5,1,17,15,567.5,79.0,3.45,14.5,263.0,493.06,409.33
2018,5,1,17,30,493.0,74.0,3.3,13.9,206.0,412.48,343.57
2018,5,1,17,45,398.0,63.5,3.15,13.3,155.0,316.09,262.64
2018,5,1,18,0,303.0,53.0,3.0,12.7,104.0,235.15,192.25
2018,5,1,18,15,218.0,39.5,2.9,12.1,69.5,165.24,129.63
2018,5,1,18,30,133.0,26.0,2.8,11.5,35.0,99.08,56.83
2018,5,1,18,45,69.0,14.0,2.7,10.95,18.5,34.77,0.0
2018,5,1,19,0,5.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.65,10.15,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.0,7.65,2.0,1.71,0.0
2018,5,2,5,30,0.0,4.0,2.0,7.8,4.0,3.28,0.0
2018,5,2,5,45,0.0,8.5,1.95,7.95,8.5,6.98,0.38
2018,5,2,6,0,0.0,13.0,1.9,8.1,13.0,10.68,3.98
2018,5,2,6,15,0.0,20.0,1.8,8.45,20.0,16.46,9.39
2018,5,2,6,30,0.0,27.0,1.7,8.8,27.0,22.25,14.76
2018,5,2,6,45,0.0,37.5,1.6,9.15,37.5,30.96,22.7
2018,5,2,7,0,0.0,48.0,1.5,9.5,48.0,39.69,30.55
2018,5,2,7,15,0.0,55.0,1.35,10.15,55.0,45.53,35.62
2018,5,2,7,30,0.0,62.0,1.2,10.8,62.0,51.37,40.62
2018,5,2,7,45,0.5,89.5,1.1,11.45,90.0,74.09,60.46
2018,5,2,8,0,1.0,117.0,1.0,12.1,118.0,95.24,78.52
2018,5,2,8,15,35.5,183.0,0.9,12.85,205.5,140.46,110.46
2018,5,2,8,30,70.0,249.0,0.8,13.6,293.0,193.29,150.21
2018,5,2,8,45,364.0,215.5,0.75,14.4,468.0,222.67,160.25
2018,5,2,9,0,658.0,182.0,0.7,15.2,643.0,305.21,215.99
2018,5,2,9,15,779.0,144.0,0.65,15.9,720.0,366.16,263.38
2018,5,2,9,30,900.0,106.0,0.6,16.6,797.0,436.92,318.81
2018,5,2,9,45,912.0,106.0,0.6,17.3,832.5,496.72,366.9
2018,5,2,10,0,924.0,106.0,0.6,18.0,868.0,556.13,412.84
2018,5,2,10,15,930.5,106.5,0.7,18.55,895.5,612.22,455.87
2018,5,2,10,30,937.0,107.0,0.8,19.1,923.0,666.81,496.46
2018,5,2,10,45,941.5,107.5,0.95,19.6,943.0,718.37,534.43
2018,5,2,11,0,946.0,108.0,1.1,20.1,963.0,767.8,570.0
2018,5,2,11,15,949.0,108.0,1.3,20.35,976.0,813.33,602.31
2018,5,2,11,30,952.0,108.0,1.5,20.6,989.0,856.18,631.73
2018,5,2,11,45,954.0,107.5,1.7,20.85,994.0,894.9,658.29
2018,5,2,12,0,956.0,107.0,1.9,21.1,999.0,930.51,682.76
2018,5,2,12,15,956.0,106.0,2.05,21.15,995.5,960.59,703.57
2018,5,2,12,30,956.0,105.0,2.2,21.2,992.0,987.1,722.15
2018,5,2,12,45,954.5,104.5,2.35,21.3,981.0,1008.98,737.69
2018,5,2,13,0,953.0,104.0,2.5,21.4,970.0,1027.0,750.84
2018,5,2,13,15,948.5,103.5,2.65,21.3,951.0,1038.16,760.27
2018,5,2,13,30,944.0,103.0,2.8,21.2,932.0,1045.25,767.24
2018,5,2,13,45,938.0,102.5,2.95,21.15,905.5,1046.79,770.59
2018,5,2,14,0,932.0,102.0,3.1,21.1,879.0,1044.27,771.44
2018,5,2,14,15,923.5,100.5,3.15,20.9,845.5,1034.2,767.0
2018,5,2,14,30,915.0,99.0,3.2,20.7,812.0,1020.22,760.14
2018,5,2,14,45,904.5,97.5,3.3,20.5,773.0,1000.51,749.94
2018,5,2,15,0,894.0,96.0,3.4,20.3,734.0,977.23,737.35
2018,5,2,15,15,880.0,93.5,3.4,20.3,689.0,946.11,718.11
2018,5,2,15,30,866.0,91.0,3.4,20.3,644.0,911.95,696.75
2018,5,2,15,45,742.0,117.0,3.4,19.7,565.0,824.16,638.93
2018,5,2,16,0,618.0,143.0,3.4,19.1,486.0,725.04,571.4
2018,5,2,16,15,628.5,125.0,3.35,18.65,445.0,692.77,550.97
2018,5,2,16,30,639.0,107.0,3.3,18.2,404.0,656.95,527.1
2018,5,2,16,45,656.5,92.5,3.25,17.75,365.5,626.97,507.2
2018,5,2,17,0,674.0,78.0,3.2,17.3,327.0,593.03,483.24
2018,5,2,17,15,646.0,69.5,3.05,16.55,278.0,532.63,436.94
2018,5,2,17,30,618.0,61.0,2.9,15.8,229.0,473.04,389.35
2018,5,2,17,45,545.5,54.0,2.75,15.05,178.5,391.67,321.79
2018,5,2,18,0,473.0,47.0,2.6,14.3,128.0,316.52,256.71
2018,5,2,18,15,358.0,37.5,2.4,13.6,86.5,226.56,177.43
2018,5,2,18,30,243.0,28.0,2.2,12.9,45.0,143.45,87.74
2018,5,2,18,45,128.0,15.0,2.0,12.2,23.5,55.01,0.0
2018,5,2,19,0,13.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,5,2,19,15,6.5,1.0,1.7,11.2,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,15,0.0,3.0,1.75,8.7,3.0,2.56,0.0
2018,5,3,5,30,0.0,6.0,1.8,8.9,6.0,4.92,0.0
2018,5,3,5,45,0.0,12.0,1.9,9.1,12.0,9.86,2.89
2018,5,3,6,0,0.0,18.0,2.0,9.3,18.0,14.81,7.66
2018,5,3,6,15,30.5,28.0,1.9,9.6,36.0,23.37,15.6
2018,5,3,6,30,61.0,38.0,1.8,9.9,54.0,31.42,23.02
2018,5,3,6,45,30.5,56.0,1.75,10.2,64.0,46.44,36.63
2018,5,3,7,0,0.0,74.0,1.7,10.5,74.0,61.03,49.63
2018,5,3,7,15,0.0,90.0,1.65,11.05,90.0,73.6,60.56
2018,5,3,7,30,0.0,106.0,1.6,11.6,106.0,86.05,71.19
2018,5,3,7,45,2.5,129.0,1.5,12.15,130.5,103.47,85.98
2018,5,3,8,0,5.0,152.0,1.4,12.7,155.0,120.6,100.27
2018,5,3,8,15,8.0,175.0,1.4,13.4,180.0,139.0,110.04
2018,5,3,8,30,11.0,198.0,1.4,14.1,205.0,158.16,124.67
2018,5,3,8,45,11.5,209.5,1.45,14.8,217.0,169.14,132.76
2018,5,3,9,0,12.0,221.0,1.5,15.5,229.0,180.17,140.92
2018,5,3,9,15,20.5,259.5,1.6,16.15,274.5,214.21,167.03
2018,5,3,9,30,29.0,298.0,1.7,16.8,320.0,245.27,190.48
2018,5,3,9,45,29.0,309.5,1.75,17.45,332.5,259.24,200.63
2018,5,3,10,0,29.0,321.0,1.8,18.1,345.0,273.3,210.81
2018,5,3,10,15,104.5,332.5,1.85,18.6,423.0,330.58,254.41
2018,5,3,10,30,180.0,344.0,1.9,19.1,501.0,396.15,303.91
2018,5,3,10,45,390.5,310.5,1.95,19.65,661.5,527.86,402.9
2018,5,3,11,0,601.0,277.0,2.0,20.2,822.0,673.59,508.58
2018,5,3,11,15,777.0,193.5,2.05,20.6,907.5,763.55,573.67
2018,5,3,11,30,953.0,110.0,2.1,21.0,993.0,857.86,638.41
2018,5,3,11,45,954.5,109.0,2.15,21.35,997.5,895.72,662.15
2018,5,3,12,0,956.0,108.0,2.2,21.7,1002.0,930.41,684.2
2018,5,3,12,15,957.0,107.5,2.25,21.95,999.5,961.8,704.27
2018,5,3,12,30,958.0,107.0,2.3,22.2,997.0,989.7,722.06
2018,5,3,12,45,958.5,104.5,2.35,22.45,986.0,1011.55,735.99
2018,5,3,13,0,959.0,102.0,2.4,22.7,975.0,1029.52,747.54
2018,5,3,13,15,956.0,100.5,2.45,22.8,956.0,1041.13,755.59
2018,5,3,13,30,953.0,99.0,2.5,22.9,937.0,1048.65,761.22
2018,5,3,13,45,887.0,130.5,2.55,23.0,892.5,1023.65,746.12
2018,5,3,14,0,821.0,162.0,2.6,23.1,848.0,1008.75,737.88
2018,5,3,14,15,849.5,140.0,2.7,23.05,826.0,1014.6,744.04
2018,5,3,14,30,878.0,118.0,2.8,23.0,804.0,1003.01,738.74
2018,5,3,14,45,893.0,104.5,2.85,22.95,772.0,995.71,736.06
2018,5,3,15,0,908.0,91.0,2.9,22.9,740.0,983.58,730.27
2018,5,3,15,15,895.0,88.0,2.9,22.9,695.0,952.5,711.4
2018,5,3,15,30,882.0,85.0,2.9,22.9,650.0,918.27,690.48
2018,5,3,15,45,864.0,83.0,2.95,22.45,601.0,877.86,666.71
2018,5,3,16,0,846.0,81.0,3.0,22.0,552.0,835.14,640.93
2018,5,3,16,15,822.0,78.0,3.0,21.6,500.0,792.27,614.13
2018,5,3,16,30,798.0,75.0,3.0,21.2,448.0,739.5,579.62
2018,5,3,16,45,765.0,71.5,2.95,20.8,394.0,678.41,537.91
2018,5,3,17,0,732.0,68.0,2.9,20.4,340.0,617.46,495.12
2018,5,3,17,15,650.5,67.5,2.65,19.5,281.5,532.11,430.42
2018,5,3,17,30,569.0,67.0,2.4,18.6,223.0,449.42,365.24
2018,5,3,17,45,492.5,58.0,2.1,17.7,172.0,365.97,297.06
2018,5,3,18,0,416.0,49.0,1.8,16.8,121.0,289.38,231.98
2018,5,3,18,15,338.5,38.5,1.7,15.95,84.0,218.34,169.41
2018,5,3,18,30,261.0,28.0,1.6,15.1,47.0,151.23,95.47
2018,5,3,18,45,138.0,15.0,1.5,14.3,24.5,58.18,0.0
