Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,0,15.0,2.0,1.4,13.5,2.0,0.0,0.0
2018,5,3,19,15,7.5,1.0,1.35,13.15,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,4,5,15,71.5,11.0,0.5,9.8,15.5,9.39,0.0
2018,5,4,5,30,143.0,22.0,0.5,10.4,31.0,17.12,2.78
2018,5,4,5,45,165.5,38.5,0.55,11.0,58.0,29.46,19.85
2018,5,4,6,0,188.0,55.0,0.6,11.6,85.0,42.18,31.95
2018,5,4,6,15,272.5,67.5,0.65,12.15,128.5,50.28,39.57
2018,5,4,6,30,357.0,80.0,0.7,12.7,172.0,59.04,47.51
2018,5,4,6,45,389.0,96.5,0.75,13.25,217.5,69.92,57.08
2018,5,4,7,0,421.0,113.0,0.8,13.8,263.0,80.35,66.01
2018,5,4,7,15,417.5,134.0,0.8,14.55,303.0,92.86,76.5
2018,5,4,7,30,414.0,155.0,0.8,15.3,343.0,104.66,86.16
2018,5,4,7,45,433.0,172.0,0.8,16.05,389.0,113.58,93.18
2018,5,4,8,0,452.0,189.0,0.8,16.8,435.0,121.99,99.67
2018,5,4,8,15,435.0,214.5,0.75,17.7,469.0,168.97,117.67
2018,5,4,8,30,418.0,240.0,0.7,18.6,503.0,216.86,150.55
2018,5,4,8,45,485.5,235.0,0.7,19.55,561.5,260.12,180.74
2018,5,4,9,0,553.0,230.0,0.7,20.5,620.0,311.1,219.12
2018,5,4,9,15,545.0,248.0,0.75,21.25,650.5,361.0,259.78
2018,5,4,9,30,537.0,266.0,0.8,22.0,681.0,409.76,298.6
2018,5,4,9,45,575.0,267.5,0.85,22.8,729.0,465.65,340.84
2018,5,4,10,0,613.0,269.0,0.9,23.6,777.0,524.35,384.02
2018,5,4,10,15,677.5,244.5,1.0,24.05,823.0,581.11,426.01
2018,5,4,10,30,742.0,220.0,1.1,24.5,869.0,642.23,470.34
2018,5,4,10,45,641.0,287.0,1.2,25.0,856.5,672.01,490.22
2018,5,4,11,0,540.0,354.0,1.3,25.5,844.0,693.51,503.61
2018,5,4,11,15,507.5,373.0,1.35,25.65,838.5,716.55,519.1
2018,5,4,11,30,475.0,392.0,1.4,25.8,833.0,735.73,531.63
2018,5,4,11,45,491.0,391.0,1.4,26.0,849.0,774.46,557.22
2018,5,4,12,0,507.0,390.0,1.4,26.2,865.0,812.34,581.71
2018,5,4,12,15,497.5,393.0,1.45,26.25,857.5,829.85,593.26
2018,5,4,12,30,488.0,396.0,1.5,26.3,850.0,844.6,603.2
2018,5,4,12,45,518.0,374.5,1.55,26.35,851.5,871.38,622.05
2018,5,4,13,0,548.0,353.0,1.6,26.4,853.0,895.97,639.38
2018,5,4,13,15,527.0,350.5,1.65,26.3,823.5,886.67,634.29
2018,5,4,13,30,506.0,348.0,1.7,26.2,794.0,874.09,627.44
2018,5,4,13,45,549.0,317.0,1.75,26.1,788.0,893.76,643.2
2018,5,4,14,0,592.0,286.0,1.8,26.0,782.0,909.91,656.49
2018,5,4,14,15,719.5,208.5,1.9,25.8,788.0,964.99,696.78
2018,5,4,14,30,847.0,131.0,2.0,25.6,794.0,997.71,720.0
2018,5,4,14,45,866.0,114.0,2.05,25.4,763.0,978.45,709.84
2018,5,4,15,0,885.0,97.0,2.1,25.2,732.0,966.99,705.3
2018,5,4,15,15,871.5,94.5,2.1,25.2,687.5,936.57,687.29
2018,5,4,15,30,858.0,92.0,2.1,25.2,643.0,903.12,667.39
2018,5,4,15,45,835.5,90.5,2.35,24.5,593.0,869.3,651.1
2018,5,4,16,0,813.0,89.0,2.6,23.8,543.0,823.76,625.94
2018,5,4,16,15,767.0,86.5,2.7,23.15,482.5,755.91,582.99
2018,5,4,16,30,721.0,84.0,2.8,22.5,422.0,688.4,538.92
2018,5,4,16,45,687.0,79.5,2.9,21.85,370.5,631.69,501.25
2018,5,4,17,0,653.0,75.0,3.0,21.2,319.0,572.43,459.67
2018,5,4,17,15,610.0,69.0,2.9,20.2,269.0,506.39,410.13
2018,5,4,17,30,567.0,63.0,2.8,19.2,219.0,442.65,360.24
2018,5,4,17,45,485.5,56.0,2.75,18.15,169.5,359.1,292.25
2018,5,4,18,0,404.0,49.0,2.7,17.1,120.0,282.79,227.58
2018,5,4,18,15,317.0,38.5,2.55,16.3,83.0,208.36,162.2
2018,5,4,18,30,230.0,28.0,2.4,15.5,46.0,139.98,91.07
2018,5,4,18,45,122.0,15.0,2.3,14.65,24.0,52.81,0.0
2018,5,4,19,0,14.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.1,13.45,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.95,10.65,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,1.0,11.0,10.0,8.22,0.0
2018,5,5,5,45,6.5,17.5,1.05,11.35,18.5,14.8,7.2
2018,5,5,6,0,13.0,25.0,1.1,11.7,27.0,21.21,13.31
2018,5,5,6,15,6.5,35.0,1.05,12.1,36.0,28.94,20.47
2018,5,5,6,30,0.0,45.0,1.0,12.5,45.0,37.2,27.99
2018,5,5,6,45,6.0,70.0,1.0,12.95,72.0,57.55,46.16
2018,5,5,7,0,12.0,95.0,1.0,13.4,99.0,76.74,62.95
2018,5,5,7,15,24.0,135.0,0.95,13.8,145.0,102.19,84.89
2018,5,5,7,30,36.0,175.0,0.9,14.2,191.0,127.9,106.57
2018,5,5,7,45,69.0,207.0,0.8,14.65,243.0,148.21,123.17
2018,5,5,8,0,102.0,239.0,0.7,15.1,295.0,167.88,138.9
2018,5,5,8,15,140.5,264.0,0.75,15.5,348.5,189.79,144.87
2018,5,5,8,30,179.0,289.0,0.8,15.9,402.0,225.86,169.47
2018,5,5,8,45,250.0,300.0,0.8,16.25,470.0,259.17,191.93
2018,5,5,9,0,321.0,311.0,0.8,16.6,538.0,307.97,227.8
2018,5,5,9,15,333.5,326.0,0.8,17.25,573.5,348.88,259.73
2018,5,5,9,30,346.0,341.0,0.8,17.9,609.0,391.2,292.34
2018,5,5,9,45,405.5,337.5,0.75,18.5,664.5,442.4,330.19
2018,5,5,10,0,465.0,334.0,0.7,19.1,720.0,498.5,370.95
2018,5,5,10,15,486.5,342.0,0.8,19.95,757.5,549.51,407.91
2018,5,5,10,30,508.0,350.0,0.9,20.8,795.0,601.96,445.02
2018,5,5,10,45,483.0,368.5,0.95,21.7,799.5,633.2,465.74
2018,5,5,11,0,458.0,387.0,1.0,22.6,804.0,661.26,483.77
2018,5,5,11,15,399.5,411.0,1.25,23.2,778.0,661.91,484.75
2018,5,5,11,30,341.0,435.0,1.5,23.8,752.0,660.45,483.83
2018,5,5,11,45,336.0,438.0,1.7,24.45,752.0,679.72,497.32
2018,5,5,12,0,331.0,441.0,1.9,25.1,752.0,697.37,509.34
2018,5,5,12,15,389.5,421.5,2.0,25.2,786.0,749.03,546.2
2018,5,5,12,30,448.0,402.0,2.1,25.3,820.0,812.27,589.96
2018,5,5,12,45,411.5,405.5,2.15,25.45,786.0,798.49,580.0
2018,5,5,13,0,375.0,409.0,2.2,25.6,752.0,768.96,560.37
2018,5,5,13,15,363.0,405.0,2.3,25.45,731.5,764.4,558.88
2018,5,5,13,30,351.0,401.0,2.4,25.3,711.0,757.58,555.65
2018,5,5,13,45,405.0,370.0,2.5,25.2,717.5,786.17,578.26
2018,5,5,14,0,459.0,339.0,2.6,25.1,724.0,830.06,610.54
2018,5,5,14,15,436.0,320.5,2.75,24.55,675.0,791.31,587.1
2018,5,5,14,30,413.0,302.0,2.9,24.0,626.0,750.1,562.06
2018,5,5,14,45,443.5,283.0,3.0,23.45,615.5,758.19,571.7
2018,5,5,15,0,474.0,264.0,3.1,22.9,605.0,762.97,578.82
2018,5,5,15,15,389.0,267.5,3.1,22.9,536.0,660.68,506.27
2018,5,5,15,30,304.0,271.0,3.1,22.9,467.0,580.49,448.08
2018,5,5,15,45,209.0,252.5,3.5,21.2,382.5,451.39,355.33
2018,5,5,16,0,114.0,234.0,3.9,19.5,298.0,345.76,275.42
2018,5,5,16,15,102.5,207.5,3.95,18.7,261.0,305.24,245.33
2018,5,5,16,30,91.0,181.0,4.0,17.9,224.0,249.72,202.36
2018,5,5,16,45,67.0,145.0,4.05,17.05,174.5,190.64,155.02
2018,5,5,17,0,43.0,109.0,4.1,16.2,125.0,133.48,108.02
2018,5,5,17,15,60.5,78.5,3.95,15.5,97.5,121.97,99.32
2018,5,5,17,30,78.0,48.0,3.8,14.8,70.0,105.21,85.64
2018,5,5,17,45,53.0,30.5,3.65,14.05,44.0,60.36,46.82
2018,5,5,18,0,28.0,13.0,3.5,13.3,18.0,30.39,20.52
2018,5,5,18,15,19.5,10.0,3.4,12.8,13.0,18.54,9.88
2018,5,5,18,30,11.0,7.0,3.3,12.3,8.0,11.18,2.54
2018,5,5,18,45,5.5,3.5,3.15,11.75,4.0,4.79,0.0
2018,5,5,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,50.0,13.5,2.15,7.95,16.5,11.52,0.0
2018,5,6,5,30,93.0,25.0,2.2,8.2,31.0,19.58,6.82
2018,5,6,5,45,165.5,40.0,2.25,8.45,62.5,30.54,21.15
2018,5,6,6,0,238.0,55.0,2.3,8.7,94.0,41.52,31.76
2018,5,6,6,15,363.5,65.0,2.3,9.15,149.0,48.96,38.86
2018,5,6,6,30,489.0,75.0,2.3,9.6,204.0,58.24,47.36
2018,5,6,6,45,566.0,80.0,2.35,10.1,261.0,60.91,49.67
2018,5,6,7,0,643.0,85.0,2.4,10.6,318.0,63.71,51.97
2018,5,6,7,15,713.0,84.0,2.35,11.25,380.0,62.22,50.33
2018,5,6,7,30,783.0,83.0,2.3,11.9,442.0,66.66,53.94
2018,5,6,7,45,809.5,86.5,2.3,12.6,495.5,68.33,55.04
2018,5,6,8,0,836.0,90.0,2.3,13.3,549.0,69.93,56.08
2018,5,6,8,15,843.5,96.0,2.2,14.05,595.0,128.02,72.45
2018,5,6,8,30,851.0,102.0,2.1,14.8,641.0,189.92,113.38
2018,5,6,8,45,867.0,104.5,2.05,15.55,687.0,251.57,162.88
2018,5,6,9,0,883.0,107.0,2.0,16.3,733.0,319.9,221.0
2018,5,6,9,15,870.5,120.0,2.0,16.95,766.0,377.22,271.81
2018,5,6,9,30,858.0,133.0,2.0,17.6,799.0,437.55,323.56
2018,5,6,9,45,865.0,137.0,2.0,18.3,833.0,496.94,372.44
2018,5,6,10,0,872.0,141.0,2.0,19.0,867.0,555.63,418.97
2018,5,6,10,15,875.5,145.5,2.1,19.45,894.5,611.87,462.85
2018,5,6,10,30,879.0,150.0,2.2,19.9,922.0,666.58,504.26
2018,5,6,10,45,915.0,132.5,2.35,20.4,952.0,718.65,543.44
2018,5,6,11,0,951.0,115.0,2.5,20.9,982.0,774.25,584.17
2018,5,6,11,15,934.5,127.0,2.65,21.1,988.5,815.25,613.39
2018,5,6,11,30,918.0,139.0,2.8,21.3,995.0,852.16,638.53
2018,5,6,11,45,891.0,156.5,2.95,21.5,990.5,880.89,658.07
2018,5,6,12,0,864.0,174.0,3.1,21.7,986.0,918.07,683.37
2018,5,6,12,15,652.5,290.0,3.15,21.7,902.0,873.4,650.45
2018,5,6,12,30,441.0,406.0,3.2,21.7,818.0,808.39,601.45
2018,5,6,12,45,485.5,384.0,3.3,21.75,832.5,847.43,630.71
2018,5,6,13,0,530.0,362.0,3.4,21.8,847.0,884.95,658.12
2018,5,6,13,15,466.5,373.0,3.35,21.6,793.5,847.0,631.44
2018,5,6,13,30,403.0,384.0,3.3,21.4,740.0,790.43,592.5
2018,5,6,13,45,374.0,380.0,3.3,21.2,703.0,764.83,575.71
2018,5,6,14,0,345.0,376.0,3.3,21.0,666.0,737.06,557.05
2018,5,6,14,15,208.0,327.5,3.25,20.65,500.5,554.28,425.14
2018,5,6,14,30,71.0,279.0,3.2,20.3,335.0,332.59,258.11
2018,5,6,14,45,78.5,277.5,3.1,19.95,336.5,339.59,265.23
2018,5,6,15,0,86.0,276.0,3.0,19.6,338.0,346.31,271.42
2018,5,6,15,15,62.5,259.5,3.0,19.6,303.0,307.69,241.49
2018,5,6,15,30,39.0,243.0,3.0,19.6,268.0,269.7,211.85
2018,5,6,15,45,161.0,229.5,3.0,18.8,321.5,382.44,305.17
2018,5,6,16,0,283.0,216.0,3.0,18.0,375.0,487.14,390.12
2018,5,6,16,15,256.0,202.0,3.0,17.5,335.5,441.52,355.76
2018,5,6,16,30,229.0,188.0,3.0,17.0,296.0,396.87,322.19
2018,5,6,16,45,159.5,147.0,3.0,16.5,218.0,275.22,225.77
2018,5,6,17,0,90.0,106.0,3.0,16.0,140.0,174.72,143.25
2018,5,6,17,15,235.0,92.5,2.9,15.5,163.0,264.04,220.24
2018,5,6,17,30,380.0,79.0,2.8,15.0,186.0,340.09,283.07
2018,5,6,17,45,282.0,71.5,2.75,14.55,141.5,258.07,213.28
2018,5,6,18,0,184.0,64.0,2.7,14.1,97.0,175.28,142.23
2018,5,6,18,15,124.0,47.0,2.45,13.65,66.0,120.37,93.78
2018,5,6,18,30,64.0,30.0,2.2,13.2,35.0,63.54,41.43
2018,5,6,18,45,34.0,16.5,2.0,12.7,19.0,25.18,0.0
2018,5,6,19,0,4.0,3.0,1.8,12.2,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,11.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,2.05,8.2,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,2.1,8.3,2.0,0.0,0.0
2018,5,7,5,15,118.0,15.0,2.2,8.8,23.0,12.8,0.0
2018,5,7,5,30,226.0,28.0,2.3,9.3,44.0,21.85,9.23
2018,5,7,5,45,349.0,38.0,2.4,9.75,85.5,31.31,21.78
2018,5,7,6,0,472.0,48.0,2.5,10.2,127.0,38.98,29.33
2018,5,7,6,15,549.5,54.5,2.5,10.85,178.0,43.46,33.66
2018,5,7,6,30,627.0,61.0,2.5,11.5,229.0,47.97,37.78
2018,5,7,6,45,677.0,66.5,2.5,12.15,283.5,51.49,40.83
2018,5,7,7,0,727.0,72.0,2.5,12.8,338.0,59.88,48.1
2018,5,7,7,15,761.5,76.5,2.5,13.6,393.0,62.61,50.19
2018,5,7,7,30,796.0,81.0,2.5,14.4,448.0,65.27,52.17
2018,5,7,7,45,821.0,84.0,2.5,15.2,500.5,66.63,52.98
2018,5,7,8,0,846.0,87.0,2.5,16.0,553.0,67.94,53.75
2018,5,7,8,15,864.5,90.0,2.5,16.75,603.5,125.6,68.92
2018,5,7,8,30,883.0,93.0,2.5,17.5,654.0,195.41,115.31
2018,5,7,8,45,896.5,95.5,2.55,18.3,699.5,257.57,164.94
2018,5,7,9,0,910.0,98.0,2.6,19.1,745.0,320.58,218.84
2018,5,7,9,15,922.5,98.5,2.65,19.7,786.0,382.38,272.58
2018,5,7,9,30,935.0,99.0,2.7,20.3,827.0,444.33,325.57
2018,5,7,9,45,945.0,100.0,2.75,20.85,862.5,505.44,376.5
2018,5,7,10,0,955.0,101.0,2.8,21.4,898.0,565.9,425.22
2018,5,7,10,15,961.0,101.5,2.8,21.9,925.5,622.83,469.61
2018,5,7,10,30,967.0,102.0,2.8,22.4,953.0,678.15,511.28
2018,5,7,10,45,970.5,102.5,2.85,22.9,973.0,729.99,549.34
2018,5,7,11,0,974.0,103.0,2.9,23.4,993.0,779.53,584.69
2018,5,7,11,15,976.5,104.0,2.9,23.7,1006.0,826.25,616.21
2018,5,7,11,30,979.0,105.0,2.9,24.0,1019.0,870.22,644.57
2018,5,7,11,45,979.5,104.5,2.95,24.3,1023.0,908.28,669.06
2018,5,7,12,0,980.0,104.0,3.0,24.6,1027.0,943.05,691.26
2018,5,7,12,15,976.0,105.5,3.1,24.7,1022.0,972.26,710.68
2018,5,7,12,30,972.0,107.0,3.2,24.8,1017.0,997.73,727.72
2018,5,7,12,45,925.0,134.0,3.25,24.9,992.0,1003.08,731.37
2018,5,7,13,0,878.0,161.0,3.3,25.0,967.0,1017.48,741.2
2018,5,7,13,15,896.0,146.5,3.35,25.0,954.5,1022.51,745.26
2018,5,7,13,30,914.0,132.0,3.4,25.0,942.0,1038.23,756.49
2018,5,7,13,45,927.5,119.5,3.5,24.95,921.0,1047.16,763.9
2018,5,7,14,0,941.0,107.0,3.6,24.9,900.0,1051.59,768.59
2018,5,7,14,15,933.0,105.5,3.6,24.8,866.5,1042.05,763.74
2018,5,7,14,30,925.0,104.0,3.6,24.7,833.0,1028.56,756.55
2018,5,7,14,45,914.5,102.5,3.6,24.55,793.5,1008.85,745.52
2018,5,7,15,0,904.0,101.0,3.6,24.4,754.0,985.54,732.19
2018,5,7,15,15,890.5,98.5,3.6,24.4,709.0,954.89,713.54
2018,5,7,15,30,877.0,96.0,3.6,24.4,664.0,921.15,692.76
2018,5,7,15,45,859.0,93.0,3.6,23.85,614.5,889.23,674.58
2018,5,7,16,0,841.0,90.0,3.6,23.3,565.0,845.18,647.68
2018,5,7,16,15,817.0,86.5,3.55,22.8,512.5,793.51,614.56
2018,5,7,16,30,793.0,83.0,3.5,22.3,460.0,740.48,579.8
2018,5,7,16,45,760.5,79.0,3.5,21.75,406.0,679.55,538.64
2018,5,7,17,0,728.0,75.0,3.5,21.2,352.0,618.68,496.12
2018,5,7,17,15,682.0,70.0,3.25,20.25,298.5,551.95,445.85
2018,5,7,17,30,636.0,65.0,3.0,19.3,245.0,484.27,392.88
2018,5,7,17,45,566.0,58.0,2.7,18.35,193.5,403.78,327.36
2018,5,7,18,0,496.0,51.0,2.4,17.4,142.0,329.12,264.0
2018,5,7,18,15,381.5,41.0,2.25,16.5,98.0,238.07,185.81
2018,5,7,18,30,267.0,31.0,2.1,15.6,54.0,158.5,110.1
2018,5,7,18,45,146.5,18.0,1.9,14.65,29.5,63.05,0.0
2018,5,7,19,0,26.0,5.0,1.7,13.7,5.0,0.0,0.0
2018,5,7,19,15,13.0,2.5,1.75,13.4,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.25,8.8,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.3,9.0,2.0,0.0,0.0
2018,5,8,5,15,137.0,15.0,1.6,9.55,24.5,12.8,0.0
2018,5,8,5,30,259.0,28.0,1.9,10.1,47.0,23.57,11.22
2018,5,8,5,45,376.5,37.5,2.15,10.6,89.0,30.86,21.38
2018,5,8,6,0,494.0,47.0,2.4,11.1,131.0,38.15,28.51
2018,5,8,6,15,566.0,53.5,2.55,11.5,181.5,42.68,32.88
2018,5,8,6,30,638.0,60.0,2.7,11.9,232.0,47.22,37.04
2018,5,8,6,45,684.5,65.0,2.85,12.35,285.5,50.38,39.79
2018,5,8,7,0,731.0,70.0,3.0,12.8,339.0,58.25,46.64
2018,5,8,7,15,763.5,73.5,3.05,13.35,392.5,60.26,48.15
2018,5,8,7,30,796.0,77.0,3.1,13.9,446.0,62.25,49.6
2018,5,8,7,45,811.5,82.0,3.15,14.5,495.5,65.0,51.7
2018,5,8,8,0,827.0,87.0,3.2,15.1,545.0,67.57,53.62
2018,5,8,8,15,850.5,87.5,3.2,15.65,595.0,131.06,74.17
2018,5,8,8,30,874.0,88.0,3.2,16.2,645.0,190.81,112.68
2018,5,8,8,45,884.5,91.0,3.15,16.8,689.0,251.96,162.2
2018,5,8,9,0,895.0,94.0,3.1,17.4,733.0,313.62,215.73
2018,5,8,9,15,766.0,151.0,3.0,17.6,719.0,366.15,266.42
2018,5,8,9,30,637.0,208.0,2.9,17.8,705.0,404.49,303.25
2018,5,8,9,45,487.0,294.0,2.85,18.0,683.5,444.18,338.02
2018,5,8,10,0,337.0,380.0,2.8,18.2,662.0,467.92,357.71
2018,5,8,10,15,370.5,382.0,2.75,18.35,701.0,513.76,392.75
2018,5,8,10,30,404.0,384.0,2.7,18.5,740.0,562.22,429.09
2018,5,8,10,45,426.5,384.0,2.65,18.65,767.5,605.9,461.3
2018,5,8,11,0,449.0,384.0,2.6,18.8,795.0,650.21,493.44
2018,5,8,11,15,403.0,407.5,2.6,19.15,780.0,659.32,498.8
2018,5,8,11,30,357.0,431.0,2.6,19.5,765.0,667.26,503.14
2018,5,8,11,45,493.0,368.0,2.6,19.85,831.5,752.86,565.82
2018,5,8,12,0,629.0,305.0,2.6,20.2,898.0,837.32,626.09
2018,5,8,12,15,544.5,355.5,2.65,20.5,867.5,834.28,621.1
2018,5,8,12,30,460.0,406.0,2.7,20.8,837.0,823.7,611.57
2018,5,8,12,45,457.0,399.0,2.7,21.15,823.0,832.19,617.12
2018,5,8,13,0,454.0,392.0,2.7,21.5,809.0,837.96,620.7
2018,5,8,13,15,404.5,388.0,2.8,21.65,754.0,798.81,594.01
2018,5,8,13,30,355.0,384.0,2.9,21.8,699.0,741.51,555.01
2018,5,8,13,45,336.5,379.0,3.0,21.95,670.5,724.96,544.37
2018,5,8,14,0,318.0,374.0,3.1,22.1,642.0,706.46,532.01
2018,5,8,14,15,367.5,344.5,3.3,22.05,643.0,727.49,550.34
2018,5,8,14,30,417.0,315.0,3.5,22.0,644.0,763.99,578.97
2018,5,8,14,45,523.0,259.0,3.65,21.95,651.5,807.1,614.09
2018,5,8,15,0,629.0,203.0,3.8,21.9,659.0,850.75,649.34
2018,5,8,15,15,605.5,196.0,3.8,21.9,613.0,810.76,622.16
2018,5,8,15,30,582.0,189.0,3.8,21.9,567.0,768.85,593.89
2018,5,8,15,45,573.0,175.5,4.05,21.3,524.5,731.65,571.27
2018,5,8,16,0,564.0,162.0,4.3,20.7,482.0,684.26,540.64
2018,5,8,16,15,672.0,118.5,4.25,20.3,465.0,714.67,566.58
2018,5,8,16,30,780.0,75.0,4.2,19.9,448.0,719.62,572.81
2018,5,8,16,45,747.0,71.5,4.15,19.45,395.0,659.64,530.57
2018,5,8,17,0,714.0,68.0,4.1,19.0,342.0,599.87,487.72
2018,5,8,17,15,670.5,63.5,3.75,18.45,290.0,532.7,435.44
2018,5,8,17,30,627.0,59.0,3.4,17.9,238.0,470.69,385.33
2018,5,8,17,45,541.5,54.0,3.05,17.35,186.0,384.86,314.27
2018,5,8,18,0,456.0,49.0,2.7,16.8,134.0,306.49,247.16
2018,5,8,18,15,336.0,39.5,2.4,16.2,91.5,216.1,169.19
2018,5,8,18,30,216.0,30.0,2.1,15.6,49.0,138.21,97.07
2018,5,8,18,45,120.0,17.0,1.75,14.95,26.5,53.49,0.0
2018,5,8,19,0,24.0,4.0,1.4,14.3,4.0,3.41,0.0
2018,5,8,19,15,12.0,2.0,1.4,14.0,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.9,10.0,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,9,5,15,131.5,14.5,2.1,10.35,24.0,12.38,0.0
2018,5,9,5,30,249.0,27.0,2.3,10.7,46.0,22.51,11.07
2018,5,9,5,45,369.5,36.5,2.5,11.05,88.5,29.87,20.53
2018,5,9,6,0,490.0,46.0,2.7,11.4,131.0,37.21,27.66
2018,5,9,6,15,565.5,52.0,2.75,11.85,182.0,41.4,31.69
2018,5,9,6,30,641.0,58.0,2.8,12.3,233.0,45.63,35.56
2018,5,9,6,45,692.5,62.0,2.85,12.75,287.5,52.41,41.55
2018,5,9,7,0,744.0,66.0,2.9,13.2,342.0,55.17,43.81
2018,5,9,7,15,778.5,69.5,2.95,13.85,397.0,57.35,45.47
2018,5,9,7,30,813.0,73.0,3.0,14.5,452.0,59.5,47.06
2018,5,9,7,45,839.5,75.5,3.0,15.2,505.5,60.78,47.86
2018,5,9,8,0,866.0,78.0,3.0,15.9,559.0,70.84,56.27
2018,5,9,8,15,884.5,79.5,3.05,16.55,609.0,128.48,70.55
2018,5,9,8,30,903.0,81.0,3.1,17.2,659.0,190.08,110.36
2018,5,9,8,45,916.5,83.0,3.15,17.85,704.5,252.72,160.83
2018,5,9,9,0,930.0,85.0,3.2,18.5,750.0,316.18,215.69
2018,5,9,9,15,940.0,86.0,3.3,18.95,790.0,378.32,270.54
2018,5,9,9,30,950.0,87.0,3.4,19.4,830.0,440.33,324.5
2018,5,9,9,45,957.5,88.0,3.5,19.9,864.0,500.82,375.83
2018,5,9,10,0,965.0,89.0,3.6,20.4,898.0,560.37,424.79
2018,5,9,10,15,969.5,90.0,3.7,20.7,925.0,617.05,470.39
2018,5,9,10,30,974.0,91.0,3.8,21.0,952.0,671.96,513.29
2018,5,9,10,45,978.0,91.5,3.85,21.35,972.0,724.14,552.73
2018,5,9,11,0,982.0,92.0,3.9,21.7,992.0,774.04,589.47
2018,5,9,11,15,984.0,92.5,4.0,21.85,1004.5,819.99,621.81
2018,5,9,11,30,986.0,93.0,4.1,22.0,1017.0,863.1,651.27
2018,5,9,11,45,986.0,93.5,4.15,22.2,1021.0,901.57,677.0
2018,5,9,12,0,986.0,94.0,4.2,22.4,1025.0,936.73,700.37
2018,5,9,12,15,982.5,95.0,4.25,22.5,1020.0,965.83,719.85
2018,5,9,12,30,979.0,96.0,4.3,22.6,1015.0,991.17,736.85
2018,5,9,12,45,974.5,97.0,4.35,22.65,1003.0,1011.73,750.87
2018,5,9,13,0,970.0,98.0,4.4,22.7,991.0,1028.33,762.35
2018,5,9,13,15,966.5,97.5,4.4,22.65,972.0,1040.36,770.93
2018,5,9,13,30,963.0,97.0,4.4,22.6,953.0,1048.31,776.97
2018,5,9,13,45,957.5,95.5,4.4,22.55,926.0,1049.16,778.44
2018,5,9,14,0,952.0,94.0,4.4,22.5,899.0,1045.88,777.38
2018,5,9,14,15,944.0,92.5,4.45,22.3,865.5,1036.08,772.87
2018,5,9,14,30,936.0,91.0,4.5,22.1,832.0,1022.32,765.94
2018,5,9,14,45,926.0,89.5,4.5,21.9,792.5,1002.8,754.88
2018,5,9,15,0,916.0,88.0,4.5,21.7,753.0,979.64,741.42
2018,5,9,15,15,903.5,86.0,4.5,21.7,708.5,950.13,723.03
2018,5,9,15,30,891.0,84.0,4.5,21.7,664.0,917.47,702.43
2018,5,9,15,45,873.5,81.5,4.6,20.95,615.0,876.89,678.87
2018,5,9,16,0,856.0,79.0,4.7,20.2,566.0,833.94,653.07
2018,5,9,16,15,833.0,76.0,4.7,19.65,514.0,783.81,620.31
2018,5,9,16,30,810.0,73.0,4.7,19.1,462.0,739.57,591.26
2018,5,9,16,45,778.5,70.0,4.7,18.55,408.5,680.19,550.01
2018,5,9,17,0,747.0,67.0,4.7,18.0,355.0,620.81,507.61
2018,5,9,17,15,701.5,63.0,4.55,17.2,301.5,551.5,454.19
2018,5,9,17,30,656.0,59.0,4.4,16.4,248.0,487.34,402.58
2018,5,9,17,45,587.5,53.0,4.25,15.65,196.5,408.28,336.72
2018,5,9,18,0,519.0,47.0,4.1,14.9,145.0,334.97,273.11
2018,5,9,18,15,410.5,39.0,3.85,14.25,101.5,248.03,196.57
2018,5,9,18,30,302.0,31.0,3.6,13.6,58.0,172.45,124.32
2018,5,9,18,45,169.0,18.0,3.4,12.9,31.5,70.15,0.0
2018,5,9,19,0,36.0,5.0,3.2,12.2,5.0,4.27,0.0
2018,5,9,19,15,18.0,2.5,3.15,11.85,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,5,15,12.5,4.5,3.1,9.25,5.5,3.84,0.0
2018,5,10,5,30,25.0,9.0,3.1,9.4,11.0,7.4,0.04
2018,5,10,5,45,75.5,16.5,3.1,9.6,28.5,12.57,5.46
2018,5,10,6,0,126.0,24.0,3.1,9.8,46.0,18.15,10.73
2018,5,10,6,15,82.0,30.0,3.05,10.05,46.0,23.77,15.98
2018,5,10,6,30,38.0,36.0,3.0,10.3,46.0,29.72,21.43
2018,5,10,6,45,64.0,59.0,3.0,10.6,81.0,47.28,37.28
2018,5,10,7,0,90.0,82.0,3.0,10.9,116.0,64.08,52.21
2018,5,10,7,15,96.5,103.5,3.0,11.35,144.5,78.99,65.2
2018,5,10,7,30,103.0,125.0,3.0,11.8,173.0,93.35,77.5
2018,5,10,7,45,55.5,149.5,2.95,12.3,175.5,114.01,95.1
2018,5,10,8,0,8.0,174.0,2.9,12.8,178.0,136.19,113.72
2018,5,10,8,15,11.0,185.5,2.95,13.4,192.0,146.95,116.55
2018,5,10,8,30,14.0,197.0,3.0,14.0,206.0,158.13,124.79
2018,5,10,8,45,29.0,229.0,3.0,14.65,249.5,180.66,141.68
2018,5,10,9,0,44.0,261.0,3.0,15.3,293.0,211.7,165.44
2018,5,10,9,15,155.5,291.0,3.1,16.0,411.5,271.24,209.21
2018,5,10,9,30,267.0,321.0,3.2,16.7,530.0,345.17,265.1
2018,5,10,9,45,541.5,241.5,3.3,17.35,689.0,429.06,328.2
2018,5,10,10,0,816.0,162.0,3.4,18.0,848.0,542.03,414.76
2018,5,10,10,15,862.0,146.0,3.5,18.5,891.0,602.26,462.22
2018,5,10,10,30,908.0,130.0,3.6,19.0,934.0,662.61,509.0
2018,5,10,10,45,830.5,182.0,3.75,19.5,929.5,704.83,539.93
2018,5,10,11,0,753.0,234.0,3.9,20.0,925.0,739.36,564.11
2018,5,10,11,15,654.5,300.5,4.0,20.25,907.0,759.23,576.93
2018,5,10,11,30,556.0,367.0,4.1,20.5,889.0,773.15,584.83
2018,5,10,11,45,533.5,382.5,4.2,20.8,885.5,796.44,600.79
2018,5,10,12,0,511.0,398.0,4.3,21.1,882.0,816.54,614.23
2018,5,10,12,15,539.5,380.0,4.3,21.3,889.0,849.41,637.71
2018,5,10,12,30,568.0,362.0,4.3,21.5,896.0,880.69,659.89
2018,5,10,12,45,611.5,331.5,4.3,21.65,900.5,912.31,682.86
2018,5,10,13,0,655.0,301.0,4.3,21.8,905.0,942.66,704.88
2018,5,10,13,15,652.0,294.5,4.3,21.85,885.5,948.5,709.26
2018,5,10,13,30,649.0,288.0,4.3,21.9,866.0,950.9,711.54
2018,5,10,13,45,689.5,254.5,4.35,21.9,853.0,967.33,725.21
2018,5,10,14,0,730.0,221.0,4.4,21.9,840.0,978.95,734.62
2018,5,10,14,15,753.0,197.5,4.5,21.6,814.5,978.58,736.9
2018,5,10,14,30,776.0,174.0,4.6,21.3,789.0,973.52,736.39
2018,5,10,14,45,786.0,157.5,4.65,21.0,754.5,951.59,723.97
2018,5,10,15,0,796.0,141.0,4.7,20.7,720.0,933.96,714.64
2018,5,10,15,15,818.5,122.0,4.7,20.7,686.0,920.84,707.26
2018,5,10,15,30,841.0,103.0,4.7,20.7,652.0,902.45,696.25
2018,5,10,15,45,831.0,97.5,4.75,19.75,606.5,866.04,675.33
2018,5,10,16,0,821.0,92.0,4.8,18.8,561.0,826.86,652.07
2018,5,10,16,15,784.5,92.0,4.75,18.2,506.5,769.88,613.72
2018,5,10,16,30,748.0,92.0,4.7,17.6,452.0,712.38,574.22
2018,5,10,16,45,669.5,94.0,4.65,17.05,388.5,630.23,514.64
2018,5,10,17,0,591.0,96.0,4.6,16.5,325.0,548.22,451.56
2018,5,10,17,15,525.0,89.5,4.45,15.75,270.5,469.5,389.49
2018,5,10,17,30,459.0,83.0,4.3,15.0,216.0,389.79,324.67
2018,5,10,17,45,362.5,73.0,4.15,14.3,165.0,301.82,250.74
2018,5,10,18,0,266.0,63.0,4.0,13.6,114.0,223.4,183.05
2018,5,10,18,15,224.0,48.0,3.85,12.95,82.0,173.22,137.79
2018,5,10,18,30,182.0,33.0,3.7,12.3,50.0,127.99,93.13
2018,5,10,18,45,103.5,19.5,3.6,11.7,28.0,65.12,0.0
2018,5,10,19,0,25.0,6.0,3.5,11.1,6.0,11.82,0.0
2018,5,10,19,15,12.5,3.0,3.55,10.9,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.05,8.75,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.0,8.8,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.0,9.15,11.0,9.39,0.0
2018,5,11,5,30,0.0,19.0,2.0,9.5,19.0,15.68,6.71
2018,5,11,5,45,0.0,32.0,2.0,9.85,32.0,26.38,17.68
2018,5,11,6,0,0.0,45.0,2.0,10.2,45.0,36.87,27.56
2018,5,11,6,15,18.5,69.5,2.0,10.8,74.5,54.84,43.97
2018,5,11,6,30,37.0,94.0,2.0,11.4,104.0,72.48,59.8
2018,5,11,6,45,35.0,116.5,1.95,12.0,127.5,88.27,73.65
2018,5,11,7,0,33.0,139.0,1.9,12.6,151.0,103.7,86.88
2018,5,11,7,15,133.5,161.0,1.95,13.3,222.0,115.35,96.5
2018,5,11,7,30,234.0,183.0,2.0,14.0,293.0,124.13,103.47
2018,5,11,7,45,431.5,163.5,2.0,14.65,394.5,107.46,88.45
2018,5,11,8,0,629.0,144.0,2.0,15.3,496.0,95.29,77.46
2018,5,11,8,15,606.0,166.5,2.05,15.95,530.0,151.64,98.82
2018,5,11,8,30,583.0,189.0,2.1,16.6,564.0,206.78,137.48
2018,5,11,8,45,583.5,206.0,2.1,17.3,603.5,260.05,179.76
2018,5,11,9,0,584.0,223.0,2.1,18.0,643.0,313.15,223.96
2018,5,11,9,15,596.5,235.0,2.2,18.55,684.5,366.63,268.52
2018,5,11,9,30,609.0,247.0,2.3,19.1,726.0,421.04,313.21
2018,5,11,9,45,607.0,266.0,2.35,19.65,760.0,475.03,356.54
2018,5,11,10,0,605.0,285.0,2.4,20.2,794.0,529.1,398.51
2018,5,11,10,15,571.5,316.0,2.55,20.65,809.0,573.36,432.42
2018,5,11,10,30,538.0,347.0,2.7,21.1,824.0,613.63,462.31
2018,5,11,10,45,657.0,281.5,2.85,21.5,877.0,672.43,507.01
2018,5,11,11,0,776.0,216.0,3.0,21.9,930.0,739.54,557.14
2018,5,11,11,15,856.0,167.5,3.15,22.15,964.5,793.09,597.19
2018,5,11,11,30,936.0,119.0,3.3,22.4,999.0,844.41,633.5
2018,5,11,11,45,911.0,137.5,3.45,22.65,997.5,876.12,654.82
2018,5,11,12,0,886.0,156.0,3.6,22.9,996.0,903.16,673.09
2018,5,11,12,15,922.0,132.5,3.7,23.0,1003.5,943.99,700.78
2018,5,11,12,30,958.0,109.0,3.8,23.1,1011.0,981.82,726.26
2018,5,11,12,45,958.0,107.5,3.9,23.15,1001.0,1003.88,741.41
2018,5,11,13,0,958.0,106.0,4.0,23.2,991.0,1022.14,754.25
2018,5,11,13,15,956.5,105.0,4.1,23.1,973.5,1035.55,764.45
2018,5,11,13,30,955.0,104.0,4.2,23.0,956.0,1044.95,772.19
2018,5,11,13,45,952.5,102.0,4.3,22.95,931.5,1048.3,775.94
2018,5,11,14,0,950.0,100.0,4.4,22.9,907.0,1047.55,777.16
2018,5,11,14,15,944.0,98.5,4.45,22.7,874.5,1039.83,774.04
2018,5,11,14,30,938.0,97.0,4.5,22.5,842.0,1028.15,768.46
2018,5,11,14,45,930.5,94.5,4.5,22.3,803.5,1010.04,758.38
2018,5,11,15,0,923.0,92.0,4.5,22.1,765.0,988.18,745.86
2018,5,11,15,15,910.5,90.0,4.5,22.1,720.5,958.67,727.53
2018,5,11,15,30,898.0,88.0,4.5,22.1,676.0,925.98,707.0
2018,5,11,15,45,882.0,85.0,4.55,21.5,627.0,886.09,683.31
2018,5,11,16,0,866.0,82.0,4.6,20.9,578.0,843.71,657.42
2018,5,11,16,15,844.0,79.0,4.55,20.5,526.0,802.0,630.42
2018,5,11,16,30,822.0,76.0,4.5,20.1,474.0,750.47,595.73
2018,5,11,16,45,791.0,72.5,4.45,19.65,419.5,690.48,554.11
2018,5,11,17,0,760.0,69.0,4.4,19.2,365.0,630.42,511.34
2018,5,11,17,15,716.5,64.5,4.2,18.45,311.0,561.37,458.46
2018,5,11,17,30,673.0,60.0,4.0,17.7,257.0,494.22,405.15
2018,5,11,17,45,603.0,54.5,3.8,17.0,204.5,417.23,341.55
2018,5,11,18,0,533.0,49.0,3.6,16.3,152.0,343.03,277.86
2018,5,11,18,15,426.5,40.5,3.4,15.5,107.0,255.76,201.95
2018,5,11,18,30,320.0,32.0,3.2,14.7,62.0,179.68,131.25
2018,5,11,18,45,182.0,19.0,3.0,13.95,34.0,90.57,0.0
2018,5,11,19,0,44.0,6.0,2.8,13.2,6.0,16.87,0.0
2018,5,11,19,15,22.0,3.0,2.75,12.8,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.5,2.1,8.95,2.5,0.0,0.0
2018,5,12,5,0,26.0,5.0,2.3,9.1,5.0,0.0,0.0
2018,5,12,5,15,143.5,18.0,2.45,9.7,29.0,15.36,0.0
2018,5,12,5,30,261.0,31.0,2.6,10.3,53.0,25.94,15.09
2018,5,12,5,45,373.0,40.5,2.75,10.85,95.5,33.15,23.58
2018,5,12,6,0,485.0,50.0,2.9,11.4,138.0,40.34,30.53
2018,5,12,6,15,556.5,57.0,2.95,12.0,189.0,45.19,35.1
2018,5,12,6,30,628.0,64.0,3.0,12.6,240.0,50.01,39.44
2018,5,12,6,45,676.0,68.5,3.0,13.25,293.5,52.69,41.69
2018,5,12,7,0,724.0,73.0,3.0,13.9,347.0,60.33,48.25
2018,5,12,7,15,758.5,77.0,2.9,14.55,401.5,62.66,49.99
2018,5,12,7,30,793.0,81.0,2.8,15.2,456.0,64.94,51.66
2018,5,12,7,45,818.5,84.0,2.7,15.85,508.5,66.3,52.51
2018,5,12,8,0,844.0,87.0,2.6,16.5,561.0,67.62,53.31
2018,5,12,8,15,862.5,89.0,2.5,17.1,610.5,133.45,75.02
2018,5,12,8,30,881.0,91.0,2.4,17.7,660.0,193.95,113.98
2018,5,12,8,45,895.5,93.0,2.35,18.3,705.5,255.32,162.99
2018,5,12,9,0,910.0,95.0,2.3,18.9,751.0,317.65,216.27
2018,5,12,9,15,919.5,97.5,2.35,19.25,791.0,379.42,270.17
2018,5,12,9,30,929.0,100.0,2.4,19.6,831.0,441.04,323.14
2018,5,12,9,45,935.5,102.0,2.45,19.95,865.0,500.56,373.13
2018,5,12,10,0,942.0,104.0,2.5,20.3,899.0,559.08,420.74
2018,5,12,10,15,947.5,105.0,2.55,20.6,926.0,615.01,464.97
2018,5,12,10,30,953.0,106.0,2.6,20.9,953.0,669.33,506.62
2018,5,12,10,45,956.0,108.0,2.7,21.15,973.0,721.0,545.47
2018,5,12,11,0,959.0,110.0,2.8,21.4,993.0,770.42,581.76
2018,5,12,11,15,960.5,110.0,2.85,21.55,1004.5,814.6,612.88
2018,5,12,11,30,962.0,110.0,2.9,21.7,1016.0,855.99,640.53
2018,5,12,11,45,961.5,110.5,3.0,21.85,1019.5,893.24,665.55
2018,5,12,12,0,961.0,111.0,3.1,22.0,1023.0,927.27,688.34
2018,5,12,12,15,958.5,112.0,3.15,22.05,1019.0,956.65,707.93
2018,5,12,12,30,956.0,113.0,3.2,22.1,1015.0,982.44,725.18
2018,5,12,12,45,950.0,114.5,3.3,22.15,1002.0,1001.77,738.63
2018,5,12,13,0,944.0,116.0,3.4,22.2,989.0,1017.2,749.65
2018,5,12,13,15,938.5,116.0,3.5,22.2,969.5,1027.71,757.73
2018,5,12,13,30,933.0,116.0,3.6,22.2,950.0,1034.24,763.35
2018,5,12,13,45,925.5,115.0,3.65,22.15,922.5,1033.81,764.34
2018,5,12,14,0,918.0,114.0,3.7,22.1,895.0,1029.39,762.87
2018,5,12,14,15,908.5,112.5,3.75,21.9,861.0,1018.57,757.75
2018,5,12,14,30,899.0,111.0,3.8,21.7,827.0,1003.95,750.22
2018,5,12,14,45,887.0,109.5,3.85,21.55,787.5,983.26,738.54
2018,5,12,15,0,875.0,108.0,3.9,21.4,748.0,959.14,724.57
2018,5,12,15,15,861.0,106.0,3.9,21.4,704.0,929.38,706.01
2018,5,12,15,30,847.0,104.0,3.9,21.4,660.0,906.59,692.28
2018,5,12,15,45,826.0,101.0,3.85,20.85,610.5,863.34,665.29
2018,5,12,16,0,805.0,98.0,3.8,20.3,561.0,817.97,636.52
2018,5,12,16,15,778.0,95.0,3.75,19.9,509.0,765.9,602.06
2018,5,12,16,30,751.0,92.0,3.7,19.5,457.0,712.77,566.16
2018,5,12,16,45,716.5,88.0,3.6,19.1,404.0,655.95,526.51
2018,5,12,17,0,682.0,84.0,3.5,18.7,351.0,596.11,482.54
2018,5,12,17,15,635.0,78.5,3.25,18.05,298.5,527.23,429.61
2018,5,12,17,30,588.0,73.0,3.0,17.4,246.0,460.82,376.79
2018,5,12,17,45,519.5,65.0,2.75,16.8,195.5,382.76,312.61
2018,5,12,18,0,451.0,57.0,2.5,16.2,145.0,310.4,250.9
2018,5,12,18,15,349.0,46.5,2.25,15.45,102.5,227.1,179.02
2018,5,12,18,30,247.0,36.0,2.0,14.7,60.0,155.62,114.1
2018,5,12,18,45,140.0,22.0,1.8,13.9,34.0,80.52,0.0
2018,5,12,19,0,33.0,8.0,1.6,13.1,8.0,15.62,0.0
2018,5,12,19,15,16.5,4.0,1.55,12.8,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,9.85,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,9.9,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,10.15,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,2.0,10.4,8.0,6.57,0.0
2018,5,13,5,45,0.0,13.5,2.1,10.6,13.5,11.1,4.18
2018,5,13,6,0,0.0,19.0,2.2,10.8,19.0,15.63,8.45
2018,5,13,6,15,0.0,26.0,2.15,11.2,26.0,21.42,13.79
2018,5,13,6,30,0.0,33.0,2.1,11.6,33.0,27.23,19.07
2018,5,13,6,45,0.0,51.0,2.05,12.0,51.0,42.19,32.49
2018,5,13,7,0,0.0,69.0,2.0,12.4,69.0,57.2,45.76
2018,5,13,7,15,0.0,79.0,1.95,12.95,79.0,65.53,52.86
2018,5,13,7,30,0.0,89.0,1.9,13.5,89.0,73.56,59.59
2018,5,13,7,45,0.5,107.5,1.85,14.05,108.0,87.96,71.77
2018,5,13,8,0,1.0,126.0,1.8,14.6,127.0,102.17,83.6
2018,5,13,8,15,5.5,163.5,1.75,15.15,167.0,130.99,102.8
2018,5,13,8,30,10.0,201.0,1.7,15.7,207.0,160.5,125.76
2018,5,13,8,45,29.5,245.5,1.7,16.3,266.0,191.75,149.13
2018,5,13,9,0,49.0,290.0,1.7,16.9,325.0,232.5,179.87
2018,5,13,9,15,238.0,285.5,1.75,17.45,471.5,288.15,217.94
2018,5,13,9,30,427.0,281.0,1.8,18.0,618.0,374.5,281.69
2018,5,13,9,45,676.0,190.0,1.8,18.6,749.5,447.76,336.48
2018,5,13,10,0,925.0,99.0,1.8,19.2,881.0,546.07,410.93
2018,5,13,10,15,931.0,99.5,1.9,19.65,907.5,600.81,453.78
2018,5,13,10,30,937.0,100.0,2.0,20.1,934.0,654.02,494.47
2018,5,13,10,45,941.0,101.0,2.05,20.55,954.0,704.59,531.76
2018,5,13,11,0,945.0,102.0,2.1,21.0,974.0,753.02,566.48
2018,5,13,11,15,947.5,102.5,2.2,21.25,986.5,797.57,597.67
2018,5,13,11,30,950.0,103.0,2.3,21.5,999.0,839.48,625.65
2018,5,13,11,45,950.5,103.0,2.35,21.8,1003.0,876.49,649.65
2018,5,13,12,0,951.0,103.0,2.4,22.1,1007.0,910.38,671.46
2018,5,13,12,15,921.5,120.0,2.5,22.2,993.5,930.0,684.77
2018,5,13,12,30,892.0,137.0,2.6,22.3,980.0,944.84,695.13
2018,5,13,12,45,706.0,232.5,2.7,22.4,895.0,906.35,670.2
2018,5,13,13,0,520.0,328.0,2.8,22.5,810.0,835.74,619.2
2018,5,13,13,15,495.5,332.5,2.9,22.45,784.5,829.13,616.07
2018,5,13,13,30,471.0,337.0,3.0,22.4,759.0,819.48,610.33
2018,5,13,13,45,521.0,302.0,3.1,22.35,756.0,841.16,628.3
2018,5,13,14,0,571.0,267.0,3.2,22.3,753.0,863.85,646.72
2018,5,13,14,15,679.0,210.0,3.25,22.15,767.0,915.24,685.5
2018,5,13,14,30,787.0,153.0,3.3,22.0,781.0,950.64,710.89
2018,5,13,14,45,648.0,190.0,3.4,21.8,690.5,857.61,649.53
2018,5,13,15,0,509.0,227.0,3.5,21.6,600.0,748.96,574.04
2018,5,13,15,15,461.5,226.0,3.5,21.6,549.0,695.88,537.15
2018,5,13,15,30,414.0,225.0,3.5,21.6,498.0,642.58,499.15
2018,5,13,15,45,430.5,203.0,3.5,21.0,468.5,623.46,488.54
2018,5,13,16,0,447.0,181.0,3.5,20.4,439.0,601.25,475.24
2018,5,13,16,15,512.0,153.0,3.5,19.95,422.5,608.64,484.49
2018,5,13,16,30,577.0,125.0,3.5,19.5,406.0,617.78,494.51
2018,5,13,16,45,594.5,110.0,3.45,19.05,371.0,590.39,475.76
2018,5,13,17,0,612.0,95.0,3.4,18.6,336.0,559.36,453.69
2018,5,13,17,15,540.0,90.0,3.35,17.95,280.0,477.79,390.59
2018,5,13,17,30,468.0,85.0,3.3,17.3,224.0,395.59,325.14
2018,5,13,17,45,451.5,72.0,3.2,16.65,184.5,352.2,288.86
2018,5,13,18,0,435.0,59.0,3.1,16.0,145.0,304.04,246.73
2018,5,13,18,15,335.5,47.5,2.95,15.3,102.5,219.92,173.99
2018,5,13,18,30,236.0,36.0,2.8,14.6,60.0,150.8,111.38
2018,5,13,18,45,134.0,22.0,2.65,13.9,34.0,78.81,8.25
