Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,0,910.0,90.0,4.0,31.4,790.0,947.47,687.89
2018,6,12,15,15,899.0,88.5,4.0,31.4,748.5,921.78,672.53
2018,6,12,15,30,888.0,87.0,4.0,31.4,707.0,892.96,655.1
2018,6,12,15,45,873.5,85.0,4.05,30.7,661.0,857.64,635.25
2018,6,12,16,0,859.0,83.0,4.1,30.0,615.0,819.8,613.37
2018,6,12,16,15,840.0,80.0,4.1,29.5,565.5,774.95,585.53
2018,6,12,16,30,821.0,77.0,4.1,29.0,516.0,735.09,560.75
2018,6,12,16,45,796.5,74.0,4.05,28.55,465.0,682.65,526.15
2018,6,12,17,0,772.0,71.0,4.0,28.1,414.0,629.55,489.91
2018,6,12,17,15,739.0,67.5,3.9,27.35,362.5,570.07,446.96
2018,6,12,17,30,706.0,64.0,3.8,26.6,311.0,511.39,403.06
2018,6,12,17,45,658.5,59.5,3.7,25.85,260.5,444.8,351.32
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,383.59,301.71
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,310.83,241.44
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,244.81,184.92
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,169.77,120.81
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,102.0,46.84
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,38.3,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,13.66,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,21.59,10.51
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,29.59,20.02
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,34.79,25.15
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,40.02,30.04
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,46.86,36.14
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,50.17,38.94
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,52.51,40.79
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,54.85,42.56
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,56.29,43.47
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,65.59,51.11
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,67.63,52.46
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,69.56,53.7
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,113.3,60.95
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,172.17,94.18
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,232.34,139.3
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,293.16,189.44
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,352.8,240.24
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,412.12,290.35
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,470.03,338.16
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,526.9,383.67
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,581.19,426.14
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,633.86,466.1
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,684.05,503.32
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,732.11,538.08
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,775.94,569.37
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,817.13,596.79
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,855.22,621.75
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,890.31,644.64
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,919.69,663.83
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,945.67,680.83
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,967.69,695.6
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,986.0,708.08
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,999.09,717.58
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,1008.29,724.73
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,1011.14,727.78
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,1010.01,728.44
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,1003.02,725.88
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,992.17,720.93
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,976.22,712.45
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,956.69,701.69
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,930.93,686.12
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,901.99,668.43
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,865.96,648.4
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,827.35,626.24
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,783.02,598.67
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,743.75,574.25
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,690.08,538.81
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,635.77,501.62
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,575.36,457.54
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,515.81,412.48
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,447.86,359.06
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,385.57,307.95
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,313.16,246.99
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,247.33,189.7
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,171.99,124.36
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,104.17,50.55
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,39.14,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,13.66,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,22.93,11.57
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,32.18,22.39
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,35.7,26.12
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,38.42,28.81
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,48.66,38.01
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,61.67,49.47
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,73.17,59.36
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,84.07,68.54
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,106.49,87.48
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,123.03,101.02
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,141.31,115.78
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,153.25,124.99
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,170.52,128.76
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,207.07,152.25
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,233.93,167.27
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,276.51,196.65
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,327.72,231.62
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,410.97,293.76
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,468.66,341.0
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,528.28,388.61
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,583.06,431.79
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,636.24,472.4
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,686.65,509.58
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,734.87,544.12
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,779.71,576.33
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,821.85,604.44
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,859.94,629.04
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,894.97,651.48
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,925.13,671.56
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,951.86,689.43
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,973.68,704.33
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,991.73,716.89
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,1004.97,727.0
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,1014.27,734.72
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,1017.21,738.3
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,1016.16,739.44
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,1009.75,737.51
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,999.48,733.18
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,983.05,725.11
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,963.03,714.76
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,936.65,698.58
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,907.06,680.22
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,871.46,660.04
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,833.28,637.74
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,789.0,609.35
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,742.94,579.32
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,697.01,548.97
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,643.6,511.98
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,583.77,467.67
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,524.56,422.28
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,456.7,368.36
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,391.77,314.71
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,275.84,219.06
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,172.46,133.03
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,117.85,85.41
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,66.89,32.41
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,23.95,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,13.66,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,23.37,11.89
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,33.02,23.16
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,32.95,23.73
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,33.19,24.19
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,33.39,24.42
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,39.69,30.0
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,47.19,36.51
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,54.7,42.91
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,74.55,59.97
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,93.34,75.81
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,100.85,81.73
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,108.3,87.54
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,119.09,91.8
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,130.23,100.12
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,154.53,118.63
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,179.58,137.48
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,198.6,151.18
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,226.44,171.94
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,295.21,222.98
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,374.86,282.26
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,449.62,338.35
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,538.67,404.96
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,609.21,457.57
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,683.24,512.18
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,742.08,556.11
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,811.97,605.68
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,849.42,630.58
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,883.92,653.58
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,877.73,649.67
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,878.67,650.94
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,875.98,648.65
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,858.27,635.71
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,881.39,653.84
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,901.48,669.75
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,848.54,632.74
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,791.07,592.48
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,801.47,603.65
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,808.15,611.97
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,739.97,564.42
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,671.09,515.72
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,591.06,457.5
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,493.02,384.95
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,473.97,373.55
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,453.73,360.71
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,408.35,325.98
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,350.99,281.48
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,342.73,277.5
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,344.24,280.71
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,384.83,315.93
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,399.41,329.29
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,378.08,311.55
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,346.57,284.12
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,275.63,222.72
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,211.81,166.27
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,153.77,113.84
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,99.43,52.23
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,37.27,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,3.41,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,6.74,0.0
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,9.86,3.01
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,15.22,8.03
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,20.6,13.02
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,23.91,16.07
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,27.23,19.04
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,38.03,28.66
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,48.86,38.17
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,78.68,64.26
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,106.36,87.94
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,123.78,102.35
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,140.95,116.33
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,170.93,134.11
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,193.39,150.2
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,224.77,172.7
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,253.35,193.26
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,299.07,227.3
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,350.11,265.43
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,411.0,308.36
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,510.15,382.82
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,569.32,429.31
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,632.54,478.13
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,682.6,516.16
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,730.5,551.67
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,774.99,584.11
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,816.85,612.56
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,854.71,637.91
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,889.58,661.14
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,919.26,680.91
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,945.5,698.39
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,966.83,712.96
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,984.42,725.16
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,997.19,734.39
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,1006.04,741.18
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,1009.55,744.6
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,1009.11,745.57
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,1002.36,743.07
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,991.77,738.16
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,976.05,729.88
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,956.75,719.26
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,930.67,703.06
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,901.4,684.68
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,865.72,664.27
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,827.51,641.71
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,783.03,613.64
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,743.7,588.8
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,690.75,553.04
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,637.19,515.38
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,576.42,469.63
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,516.55,422.98
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,450.48,369.65
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,385.63,315.29
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,311.31,251.18
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,244.02,191.45
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,167.95,124.52
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,101.14,54.63
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,37.45,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,6.83,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,18.8,8.45
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,30.49,21.1
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,45.12,34.76
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,59.56,48.06
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,73.51,60.62
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,88.39,73.68
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,101.14,84.6
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,113.56,95.0
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,127.8,106.72
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,141.61,117.87
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,121.92,100.35
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,114.92,93.85
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,159.34,112.26
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,209.23,146.76
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,261.97,187.96
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,303.95,222.39
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,336.15,242.41
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,400.0,290.24
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,458.86,338.86
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,517.87,386.91
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,571.24,429.94
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,623.2,470.64
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,671.88,507.74
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,718.52,542.41
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,762.28,574.79
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,803.54,603.77
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,840.95,628.9
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,875.51,651.99
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,905.0,671.99
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,931.19,689.82
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,952.59,704.51
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,970.38,716.88
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,983.01,725.91
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,991.79,732.54
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,995.78,736.13
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,995.88,737.31
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,989.73,734.57
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,979.78,729.47
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,963.8,720.59
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,944.29,709.41
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,918.59,693.48
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,889.77,675.41
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,854.89,654.32
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,817.47,631.21
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,774.15,602.98
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,735.95,578.09
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,683.41,542.44
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,630.19,505.0
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,570.26,460.25
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,511.15,414.59
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,447.17,363.14
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,384.37,310.81
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,312.36,249.54
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,246.86,192.01
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,172.85,127.26
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,106.78,58.38
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,40.15,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,8.54,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,20.45,9.52
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,32.12,22.34
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,38.82,28.9
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,43.67,33.52
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,46.9,36.44
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,50.2,39.25
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,57.6,45.57
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,60.44,47.76
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,62.33,49.04
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,64.17,50.25
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,65.48,50.98
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,66.71,51.64
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,114.27,64.87
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,171.06,96.06
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,231.74,144.98
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,285.42,192.16
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,342.99,241.5
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,395.26,285.67
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,445.65,326.47
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,494.93,365.03
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,548.93,406.43
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,613.36,455.51
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,658.77,489.44
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,707.36,524.55
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,748.92,555.51
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,795.99,588.95
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,832.12,612.91
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,865.39,634.94
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,895.66,655.18
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,922.84,673.39
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,946.27,689.31
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,966.2,703.02
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,979.27,712.65
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,988.53,719.94
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,991.53,723.13
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,990.62,723.92
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,984.95,721.98
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,975.51,717.68
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,959.52,708.98
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,940.0,698.0
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,914.84,682.56
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,886.58,665.03
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,852.15,644.57
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,815.14,622.09
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,772.84,595.16
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,735.38,571.33
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,684.39,536.98
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,632.59,501.0
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,574.24,457.83
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,516.52,413.67
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,450.66,361.61
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,389.76,311.44
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,318.61,251.39
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,253.72,194.84
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,169.22,123.03
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,96.32,52.56
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,34.16,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,11.95,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,20.72,9.52
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,29.62,20.0
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,34.36,24.76
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,39.17,29.29
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,46.36,35.73
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,50.06,38.9
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,55.29,43.3
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,60.25,47.36
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,58.71,45.69
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,65.33,51.07
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,67.37,52.46
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,69.29,53.73
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,107.84,59.18
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,165.96,90.77
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,224.47,133.96
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,283.69,182.5
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,342.7,232.58
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,401.54,282.12
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,459.14,329.53
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,515.86,374.72
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,569.63,416.59
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,621.94,456.02
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,672.15,492.7
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,720.3,526.88
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,764.66,558.37
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,806.5,586.21
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,844.05,610.19
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,878.67,632.12
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,908.59,651.7
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,935.13,669.15
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,956.82,683.95
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,974.81,696.48
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,988.53,706.18
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,998.38,713.57
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,1002.43,717.66
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,1002.56,719.4
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,996.34,717.62
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,986.27,713.48
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,970.57,705.55
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,951.26,695.33
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,926.8,680.72
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,899.16,664.01
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,864.25,644.67
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,826.71,623.17
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,783.18,596.34
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,737.84,567.71
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,692.4,538.23
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,639.62,502.43
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,580.11,459.23
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,521.29,414.97
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,454.68,363.04
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,393.0,312.84
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,321.35,252.93
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,256.07,196.43
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,180.91,131.61
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,114.18,63.58
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,43.1,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,11.95,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,19.88,8.89
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,28.0,18.71
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,33.21,23.88
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,38.38,28.75
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,45.81,35.4
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,52.86,41.54
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,53.44,41.8
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,59.04,46.42
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,57.28,44.53
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,63.75,49.77
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,65.85,51.2
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,67.84,52.51
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,106.78,57.93
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,166.65,90.29
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,226.56,134.58
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,287.16,184.51
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,347.8,236.27
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,407.82,287.08
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,466.86,335.91
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,524.5,382.04
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,579.64,425.29
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,633.36,466.17
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,684.41,504.06
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,733.49,539.55
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,778.63,571.92
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,821.19,600.65
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,859.4,625.96
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,894.65,649.23
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,926.01,670.03
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,954.01,688.65
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,976.22,703.56
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,994.67,716.14
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,1008.32,726.32
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,1018.01,734.11
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,1022.27,738.38
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,1022.52,740.2
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,1016.88,738.21
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,1007.33,733.8
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,991.47,725.65
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,971.9,715.12
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,946.04,699.45
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,916.9,681.58
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,882.66,662.15
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,845.73,640.6
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,801.81,612.98
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,755.94,583.54
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,704.61,549.84
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,658.04,518.8
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,598.11,475.06
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,538.64,430.13
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,471.7,377.67
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,407.35,325.15
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,336.72,265.75
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,270.29,207.94
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,193.34,141.19
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,124.94,70.82
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,47.62,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,12.8,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,19.94,8.85
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,27.24,18.11
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,35.05,25.6
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,40.43,30.68
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,43.45,33.42
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,46.52,36.05
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,48.67,37.73
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,57.1,44.89
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,59.91,47.02
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,62.61,49.02
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,64.42,50.21
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,66.12,51.3
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,104.74,56.57
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,165.28,89.2
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,226.46,134.62
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,288.23,185.77
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,348.78,237.77
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,409.21,289.36
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,468.42,338.88
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,526.76,386.18
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,582.68,430.23
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,636.97,471.59
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,688.17,509.32
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,737.1,544.3
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,782.87,576.32
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,825.92,604.03
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,864.93,628.65
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,900.82,651.04
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,931.95,670.99
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,959.51,688.62
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,980.73,702.06
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,998.08,713.11
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,1012.31,723.0
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,1022.6,730.5
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,1026.46,734.41
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,1026.28,735.89
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,1020.65,734.13
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,1011.06,729.96
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,995.2,721.96
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,975.6,711.6
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,950.26,696.47
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,921.62,679.16
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,888.03,660.19
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,851.64,639.08
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,808.53,612.48
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,763.28,583.95
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,711.64,550.09
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,664.63,518.89
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,604.73,475.68
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,545.25,431.18
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,478.8,379.57
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,414.8,327.8
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,341.3,266.9
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,276.63,211.06
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,198.6,144.1
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,129.31,73.68
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,49.94,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,12.8,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,21.25,9.53
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,29.75,20.04
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,34.96,25.19
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,40.21,30.07
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,47.51,36.54
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,51.23,39.67
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,53.95,41.79
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,56.64,43.81
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,58.4,44.94
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,60.12,46.01
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,69.88,53.83
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,71.78,54.96
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,109.48,59.72
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,169.87,91.23
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,230.59,134.84
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,291.95,183.96
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,353.26,234.85
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,414.27,285.09
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,472.96,332.62
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,530.56,377.83
