Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,586.33,420.15
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,640.56,459.9
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,691.5,496.41
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,740.24,530.35
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,785.47,561.73
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,828.07,589.68
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,867.09,614.01
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,903.13,636.29
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,932.64,655.15
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,958.68,671.88
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,981.57,686.7
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,1000.73,699.27
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,1014.16,708.58
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,1023.62,715.58
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,1027.66,719.62
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,1027.7,721.32
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,1020.83,718.9
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,1010.05,714.16
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,993.5,706.01
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,973.27,695.57
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,947.8,680.74
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,919.09,663.81
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,883.76,644.86
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,845.79,623.8
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,801.26,596.86
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,761.79,572.98
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,708.44,538.8
2018,6,22,17,0,794.0,76.0,3.7,30.0,435.0,654.33,502.97
2018,6,22,17,15,760.0,72.0,3.55,29.2,382.0,592.82,459.38
2018,6,22,17,30,726.0,68.0,3.4,28.4,329.0,532.08,414.81
2018,6,22,17,45,678.5,63.5,3.25,27.6,277.0,466.69,364.89
2018,6,22,18,0,631.0,59.0,3.1,26.8,225.0,402.33,313.83
2018,6,22,18,15,559.0,52.0,2.7,25.55,176.0,327.57,253.05
2018,6,22,18,30,487.0,45.0,2.3,24.3,127.0,259.44,195.72
2018,6,22,18,45,374.0,36.5,1.9,23.05,87.0,183.03,131.44
2018,6,22,19,0,261.0,28.0,1.5,21.8,47.0,115.55,65.58
2018,6,22,19,15,138.5,15.0,1.4,21.2,24.5,43.52,0.0
2018,6,22,19,30,16.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,6,22,19,45,8.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,6,23,4,45,53.5,6.5,0.6,16.35,8.0,0.0,0.0
2018,6,23,5,0,107.0,13.0,0.6,16.6,16.0,11.1,0.0
2018,6,23,5,15,247.0,24.5,0.55,17.3,49.0,20.31,8.5
2018,6,23,5,30,387.0,36.0,0.5,18.0,82.0,29.66,19.64
2018,6,23,5,45,479.0,43.5,0.5,18.7,127.0,35.25,25.07
2018,6,23,6,0,571.0,51.0,0.5,19.4,172.0,40.85,30.21
2018,6,23,6,15,629.0,56.0,0.55,20.3,222.5,44.23,33.17
2018,6,23,6,30,687.0,61.0,0.6,21.2,273.0,51.82,39.63
2018,6,23,6,45,727.5,64.5,0.7,22.1,325.5,54.09,41.34
2018,6,23,7,0,768.0,68.0,0.8,23.0,378.0,56.37,42.99
2018,6,23,7,15,797.0,71.0,1.0,24.1,430.5,58.12,44.1
2018,6,23,7,30,826.0,74.0,1.2,25.2,483.0,59.83,45.15
2018,6,23,7,45,848.0,76.0,1.4,26.35,534.0,69.24,52.61
2018,6,23,8,0,870.0,78.0,1.6,27.5,585.0,70.84,53.47
2018,6,23,8,15,886.0,79.5,1.75,28.35,633.0,106.43,57.38
2018,6,23,8,30,902.0,81.0,1.9,29.2,681.0,165.16,87.42
2018,6,23,8,45,914.5,82.5,2.05,30.1,725.5,224.68,129.8
2018,6,23,9,0,927.0,84.0,2.2,31.0,770.0,284.98,177.88
2018,6,23,9,15,937.5,85.0,2.3,31.55,810.0,344.85,227.53
2018,6,23,9,30,948.0,86.0,2.4,32.1,850.0,404.74,276.99
2018,6,23,9,45,957.0,86.5,2.5,32.65,884.5,463.42,324.52
2018,6,23,10,0,966.0,87.0,2.6,33.2,919.0,521.42,370.14
2018,6,23,10,15,971.0,88.0,2.65,33.55,946.5,576.83,412.65
2018,6,23,10,30,976.0,89.0,2.7,33.9,974.0,630.66,452.66
2018,6,23,10,45,979.5,89.5,2.75,34.25,994.5,681.37,489.31
2018,6,23,11,0,983.0,90.0,2.8,34.6,1015.0,729.92,523.43
2018,6,23,11,15,984.5,90.0,2.85,34.8,1027.5,774.29,554.23
2018,6,23,11,30,986.0,90.0,2.9,35.0,1040.0,815.95,581.23
2018,6,23,11,45,986.0,90.5,3.0,35.15,1045.0,854.02,605.62
2018,6,23,12,0,986.0,91.0,3.1,35.3,1050.0,889.03,627.96
2018,6,23,12,15,984.5,91.5,3.2,35.3,1048.0,919.58,647.81
2018,6,23,12,30,983.0,92.0,3.3,35.3,1046.0,946.72,665.53
2018,6,23,12,45,980.0,92.5,3.4,35.35,1036.0,968.96,680.09
2018,6,23,13,0,977.0,93.0,3.5,35.4,1026.0,987.46,692.39
2018,6,23,13,15,973.0,93.0,3.55,35.2,1008.5,1000.71,701.9
2018,6,23,13,30,969.0,93.0,3.6,35.0,991.0,1010.01,709.1
2018,6,23,13,45,963.5,92.5,3.7,34.85,966.5,1013.43,712.94
2018,6,23,14,0,958.0,92.0,3.8,34.7,942.0,1012.87,714.42
2018,6,23,14,15,951.5,91.0,3.85,34.4,911.5,1006.89,712.75
2018,6,23,14,30,945.0,90.0,3.9,34.1,881.0,997.04,708.73
2018,6,23,14,45,936.5,88.5,3.95,33.85,844.0,980.98,700.7
2018,6,23,15,0,928.0,87.0,4.0,33.6,807.0,961.3,690.39
2018,6,23,15,15,917.5,85.5,4.0,33.6,765.5,936.31,675.68
2018,6,23,15,30,907.0,84.0,4.0,33.6,724.0,908.09,658.86
2018,6,23,15,45,892.5,82.0,4.0,32.75,677.5,872.81,639.52
2018,6,23,16,0,878.0,80.0,4.0,31.9,631.0,834.91,618.12
2018,6,23,16,15,859.0,78.0,3.95,31.35,581.5,791.05,591.3
2018,6,23,16,30,840.0,76.0,3.9,30.8,532.0,745.41,562.81
2018,6,23,16,45,816.5,73.5,3.85,30.25,481.0,700.63,534.38
2018,6,23,17,0,793.0,71.0,3.8,29.7,430.0,648.34,499.77
2018,6,23,17,15,761.0,67.0,3.65,28.85,377.5,588.24,457.14
2018,6,23,17,30,729.0,63.0,3.5,28.0,325.0,528.78,413.43
2018,6,23,17,45,681.5,59.0,3.3,27.2,273.5,461.72,362.01
2018,6,23,18,0,634.0,55.0,3.1,26.4,222.0,399.68,312.45
2018,6,23,18,15,568.0,49.0,2.85,25.3,174.5,328.7,254.41
2018,6,23,18,30,502.0,43.0,2.6,24.2,127.0,263.67,199.23
2018,6,23,18,45,392.0,34.5,2.35,23.1,87.0,187.54,134.85
2018,6,23,19,0,282.0,26.0,2.1,22.0,47.0,120.37,68.81
2018,6,23,19,15,151.0,14.0,1.95,21.4,24.5,45.56,0.0
2018,6,23,19,30,20.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.7,20.2,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,45,46.5,6.5,1.65,14.65,7.5,0.0,0.0
2018,6,24,5,0,93.0,13.0,1.8,14.9,15.0,11.1,0.0
2018,6,24,5,15,209.5,25.0,1.95,15.5,45.0,20.72,8.65
2018,6,24,5,30,326.0,37.0,2.1,16.1,75.0,30.36,20.33
2018,6,24,5,45,380.0,47.5,2.2,16.65,112.5,38.21,27.82
2018,6,24,6,0,434.0,58.0,2.3,17.2,150.0,45.79,34.78
2018,6,24,6,15,313.5,79.5,2.35,17.95,155.0,58.33,45.86
2018,6,24,6,30,193.0,101.0,2.4,18.7,160.0,74.03,59.43
2018,6,24,6,45,269.0,114.0,2.45,19.45,213.0,83.14,67.01
2018,6,24,7,0,345.0,127.0,2.5,20.2,266.0,87.49,70.32
2018,6,24,7,15,523.0,114.5,2.45,20.9,357.5,80.11,63.55
2018,6,24,7,30,701.0,102.0,2.4,21.6,449.0,71.62,55.9
2018,6,24,7,45,736.0,103.5,2.35,22.35,501.5,71.38,55.32
2018,6,24,8,0,771.0,105.0,2.3,23.1,554.0,78.06,60.57
2018,6,24,8,15,789.0,108.5,2.3,23.75,601.0,110.6,64.49
2018,6,24,8,30,807.0,112.0,2.3,24.4,648.0,166.05,93.82
2018,6,24,8,45,821.0,114.5,2.25,25.05,691.0,221.98,134.33
2018,6,24,9,0,835.0,117.0,2.2,25.7,734.0,279.06,180.48
2018,6,24,9,15,849.5,118.0,2.25,26.3,774.0,341.45,232.14
2018,6,24,9,30,864.0,119.0,2.3,26.9,814.0,398.17,279.39
2018,6,24,9,45,877.5,117.5,2.3,27.5,848.5,453.03,324.25
2018,6,24,10,0,891.0,116.0,2.3,28.1,883.0,507.76,367.66
2018,6,24,10,15,897.0,117.0,2.3,28.6,910.0,560.11,408.09
2018,6,24,10,30,903.0,118.0,2.3,29.1,937.0,611.13,446.18
2018,6,24,10,45,908.0,119.0,2.3,29.6,958.0,660.01,481.5
2018,6,24,11,0,913.0,120.0,2.3,30.1,979.0,707.06,514.47
2018,6,24,11,15,916.5,120.0,2.35,30.4,992.5,750.26,544.64
2018,6,24,11,30,920.0,120.0,2.4,30.7,1006.0,791.14,572.25
2018,6,24,11,45,921.5,120.0,2.45,31.0,1012.0,828.0,595.59
2018,6,24,12,0,923.0,120.0,2.5,31.3,1018.0,862.15,617.02
2018,6,24,12,15,922.0,120.5,2.55,31.45,1016.0,891.75,635.82
2018,6,24,12,30,921.0,121.0,2.6,31.6,1014.0,918.24,652.63
2018,6,24,12,45,918.0,121.0,2.65,31.7,1004.5,939.22,666.09
2018,6,24,13,0,915.0,121.0,2.7,31.8,995.0,956.68,677.41
2018,6,24,13,15,912.0,120.0,2.75,31.75,978.5,969.58,686.38
2018,6,24,13,30,909.0,119.0,2.8,31.7,962.0,978.75,693.13
2018,6,24,13,45,904.0,118.5,2.9,31.65,939.0,982.74,697.17
2018,6,24,14,0,899.0,118.0,3.0,31.6,916.0,982.96,698.98
2018,6,24,14,15,892.5,116.0,3.05,31.4,886.0,976.52,696.71
2018,6,24,14,30,886.0,114.0,3.1,31.2,856.0,966.37,692.21
2018,6,24,14,45,876.5,112.5,3.15,31.0,820.0,950.32,684.0
2018,6,24,15,0,867.0,111.0,3.2,30.8,784.0,930.86,673.64
2018,6,24,15,15,855.5,108.5,3.2,30.8,743.0,905.26,658.41
2018,6,24,15,30,844.0,106.0,3.2,30.8,702.0,876.64,641.19
2018,6,24,15,45,821.5,105.5,3.3,30.05,654.5,846.87,625.6
2018,6,24,16,0,799.0,105.0,3.4,29.3,607.0,805.64,601.86
2018,6,24,16,15,700.5,123.5,3.5,28.75,538.0,726.24,550.44
2018,6,24,16,30,602.0,142.0,3.6,28.2,469.0,645.97,495.58
2018,6,24,16,45,508.0,146.5,3.65,27.6,404.0,550.99,427.8
2018,6,24,17,0,414.0,151.0,3.7,27.0,339.0,469.84,368.01
2018,6,24,17,15,410.5,132.0,3.7,26.15,299.5,428.68,338.71
2018,6,24,17,30,407.0,113.0,3.7,25.3,260.0,386.48,307.32
2018,6,24,17,45,427.0,93.5,3.75,24.45,226.0,355.84,283.84
2018,6,24,18,0,447.0,74.0,3.8,23.6,192.0,326.87,260.0
2018,6,24,18,15,419.5,61.5,3.7,22.6,153.5,275.71,216.94
2018,6,24,18,30,392.0,49.0,3.6,21.6,115.0,226.8,174.08
2018,6,24,18,45,306.5,38.0,3.5,20.65,79.5,162.25,118.38
2018,6,24,19,0,221.0,27.0,3.4,19.7,44.0,104.37,60.61
2018,6,24,19,15,117.5,14.5,3.35,19.05,23.0,38.63,0.0
2018,6,24,19,30,14.0,2.0,3.3,18.4,2.0,0.0,0.0
2018,6,24,19,45,7.0,1.0,3.2,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,32.5,5.5,2.0,13.35,6.5,0.0,0.0
2018,6,25,5,0,65.0,11.0,2.1,13.5,13.0,9.39,0.0
2018,6,25,5,15,162.0,25.0,2.2,13.85,41.0,19.42,7.62
2018,6,25,5,30,259.0,39.0,2.3,14.2,69.0,30.1,20.26
2018,6,25,5,45,309.0,46.5,2.4,14.6,99.5,35.62,25.78
2018,6,25,6,0,359.0,54.0,2.5,15.0,130.0,42.03,31.78
2018,6,25,6,15,179.5,45.5,2.5,15.55,83.5,33.36,24.15
2018,6,25,6,30,0.0,37.0,2.5,16.1,37.0,30.55,21.6
2018,6,25,6,45,0.0,46.5,2.5,16.6,46.5,38.44,28.5
2018,6,25,7,0,0.0,56.0,2.5,17.1,56.0,46.36,35.3
2018,6,25,7,15,0.0,81.5,2.45,17.75,81.5,67.61,53.57
2018,6,25,7,30,0.0,107.0,2.4,18.4,107.0,87.32,70.18
2018,6,25,7,45,1.5,125.0,2.35,19.0,126.0,101.15,81.51
2018,6,25,8,0,3.0,143.0,2.3,19.6,145.0,114.81,92.54
2018,6,25,8,15,12.0,166.0,2.3,20.3,174.0,132.88,102.08
2018,6,25,8,30,21.0,189.0,2.3,21.0,203.0,145.97,111.26
2018,6,25,8,45,31.0,210.0,2.25,21.7,232.0,165.59,125.57
2018,6,25,9,0,41.0,231.0,2.2,22.4,261.0,186.77,141.13
2018,6,25,9,15,50.5,242.5,2.2,23.05,281.5,202.67,152.74
2018,6,25,9,30,60.0,254.0,2.2,23.7,302.0,219.76,165.34
2018,6,25,9,45,116.5,286.5,2.25,24.35,385.0,269.04,201.72
2018,6,25,10,0,173.0,319.0,2.3,25.0,468.0,329.38,246.31
2018,6,25,10,15,290.0,328.5,2.4,25.5,587.5,406.82,303.39
2018,6,25,10,30,407.0,338.0,2.5,26.0,707.0,499.86,371.22
2018,6,25,10,45,590.0,265.5,2.6,26.5,813.5,581.53,431.38
2018,6,25,11,0,773.0,193.0,2.7,27.0,920.0,675.91,499.95
2018,6,25,11,15,831.5,164.5,2.8,27.3,956.5,731.26,539.68
2018,6,25,11,30,890.0,136.0,2.9,27.6,993.0,781.13,575.56
2018,6,25,11,45,903.0,130.0,3.05,27.9,1004.0,821.34,602.4
2018,6,25,12,0,916.0,124.0,3.2,28.2,1015.0,859.48,627.59
2018,6,25,12,15,919.5,122.0,3.3,28.3,1015.0,890.68,648.31
2018,6,25,12,30,923.0,120.0,3.4,28.4,1015.0,918.93,667.12
2018,6,25,12,45,926.5,116.0,3.55,28.55,1007.5,942.24,682.9
2018,6,25,13,0,930.0,112.0,3.7,28.7,1000.0,962.08,696.5
2018,6,25,13,15,927.5,111.0,3.8,28.65,984.0,975.54,706.31
2018,6,25,13,30,925.0,110.0,3.9,28.6,968.0,985.23,713.81
2018,6,25,13,45,920.5,109.0,3.95,28.5,944.5,989.21,717.58
2018,6,25,14,0,916.0,108.0,4.0,28.4,921.0,989.35,719.01
2018,6,25,14,15,910.5,106.0,4.05,28.2,891.5,983.73,717.09
2018,6,25,14,30,905.0,104.0,4.1,28.0,862.0,974.32,712.83
2018,6,25,14,45,897.5,102.0,4.1,27.8,826.5,959.35,704.71
2018,6,25,15,0,890.0,100.0,4.1,27.6,791.0,940.84,694.33
2018,6,25,15,15,879.0,98.0,4.1,27.6,750.0,915.75,679.03
2018,6,25,15,30,868.0,96.0,4.1,27.6,709.0,887.55,661.64
2018,6,25,15,45,855.0,93.5,4.1,26.95,664.5,854.16,642.31
2018,6,25,16,0,842.0,91.0,4.1,26.3,620.0,818.19,620.95
2018,6,25,16,15,826.0,87.5,4.05,25.85,572.0,783.8,599.73
2018,6,25,16,30,810.0,84.0,4.0,25.4,524.0,739.48,571.11
2018,6,25,16,45,788.0,80.0,3.9,24.95,474.0,688.49,537.02
2018,6,25,17,0,766.0,76.0,3.8,24.5,424.0,636.61,501.23
2018,6,25,17,15,735.0,71.5,3.75,23.9,372.5,577.72,458.31
2018,6,25,17,30,704.0,67.0,3.7,23.3,321.0,519.41,414.31
2018,6,25,17,45,660.5,62.0,3.6,22.75,270.5,456.58,364.89
2018,6,25,18,0,617.0,57.0,3.5,22.2,220.0,394.57,314.28
2018,6,25,18,15,551.0,50.5,3.35,21.4,173.0,323.77,255.14
2018,6,25,18,30,485.0,44.0,3.2,20.6,126.0,258.95,199.07
2018,6,25,18,45,382.0,35.5,3.05,19.85,87.0,185.91,135.92
2018,6,25,19,0,279.0,27.0,2.9,19.1,48.0,121.11,71.06
2018,6,25,19,15,149.5,14.5,2.85,18.55,25.0,45.91,0.0
2018,6,25,19,30,20.0,2.0,2.8,18.0,2.0,0.0,0.0
2018,6,25,19,45,10.0,1.0,2.7,17.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,59.5,6.5,1.7,11.8,8.0,0.0,0.0
2018,6,26,5,0,119.0,13.0,1.8,12.1,16.0,11.1,0.0
2018,6,26,5,15,265.0,24.0,1.85,12.75,49.0,19.97,7.8
2018,6,26,5,30,411.0,35.0,1.9,13.4,82.0,28.93,19.31
2018,6,26,5,45,503.0,41.5,1.95,14.0,127.5,33.74,24.19
2018,6,26,6,0,595.0,48.0,2.0,14.6,173.0,38.63,28.81
2018,6,26,6,15,652.5,53.0,1.95,15.45,224.0,45.82,35.25
2018,6,26,6,30,710.0,58.0,1.9,16.3,275.0,49.6,38.48
2018,6,26,6,45,749.5,61.0,1.85,17.15,327.5,51.59,40.02
2018,6,26,7,0,789.0,64.0,1.8,18.0,380.0,53.61,41.51
2018,6,26,7,15,816.5,67.0,1.8,18.9,433.0,55.48,42.81
2018,6,26,7,30,844.0,70.0,1.8,19.8,486.0,65.07,50.73
2018,6,26,7,45,864.5,72.0,1.8,20.75,537.0,66.83,51.82
2018,6,26,8,0,885.0,74.0,1.8,21.7,588.0,68.49,52.83
2018,6,26,8,15,900.0,76.0,1.85,22.55,636.5,102.48,56.41
2018,6,26,8,30,915.0,78.0,1.9,23.4,685.0,162.23,87.02
2018,6,26,8,45,927.0,79.5,1.95,24.25,729.5,222.43,130.55
2018,6,26,9,0,939.0,81.0,2.0,25.1,774.0,283.35,180.1
2018,6,26,9,15,947.0,83.0,2.1,25.85,813.5,343.94,231.33
2018,6,26,9,30,955.0,85.0,2.2,26.6,853.0,404.29,282.09
2018,6,26,9,45,960.0,87.5,2.3,27.3,886.5,463.31,330.77
2018,6,26,10,0,965.0,90.0,2.4,28.0,920.0,521.28,377.1
2018,6,26,10,15,970.0,91.5,2.55,28.55,948.0,577.17,420.76
2018,6,26,10,30,975.0,93.0,2.7,29.1,976.0,631.5,461.91
2018,6,26,10,45,978.5,93.5,2.8,29.65,996.5,682.34,499.2
2018,6,26,11,0,982.0,94.0,2.9,30.2,1017.0,731.02,533.91
2018,6,26,11,15,984.5,94.0,3.05,30.4,1030.5,776.24,566.41
2018,6,26,11,30,987.0,94.0,3.2,30.6,1044.0,818.85,595.3
2018,6,26,11,45,987.5,94.5,3.4,30.8,1050.0,857.56,621.04
2018,6,26,12,0,988.0,95.0,3.6,31.0,1056.0,893.24,644.72
2018,6,26,12,15,988.5,95.0,3.7,31.0,1055.0,925.33,666.0
2018,6,26,12,30,989.0,95.0,3.8,31.0,1054.0,954.09,685.14
2018,6,26,12,45,989.0,93.5,3.95,31.0,1045.0,977.52,701.18
2018,6,26,13,0,989.0,92.0,4.1,31.0,1036.0,997.22,714.93
2018,6,26,13,15,986.0,91.5,4.2,30.8,1019.0,1011.25,725.43
2018,6,26,13,30,983.0,91.0,4.3,30.6,1002.0,1021.29,733.52
2018,6,26,13,45,978.5,90.0,4.4,30.45,978.0,1025.39,737.79
2018,6,26,14,0,974.0,89.0,4.5,30.3,954.0,1025.43,739.6
2018,6,26,14,15,968.0,88.5,4.5,30.0,924.0,1020.56,738.25
2018,6,26,14,30,962.0,88.0,4.5,29.7,894.0,1011.75,734.49
2018,6,26,14,45,955.0,86.5,4.55,29.4,857.5,997.08,727.28
2018,6,26,15,0,948.0,85.0,4.6,29.1,821.0,978.67,717.67
2018,6,26,15,15,938.0,83.5,4.6,29.1,779.5,953.92,702.77
2018,6,26,15,30,928.0,82.0,4.6,29.1,738.0,925.83,685.6
2018,6,26,15,45,916.0,79.5,4.55,28.25,692.0,891.72,666.47
2018,6,26,16,0,904.0,77.0,4.5,27.4,646.0,854.78,645.08
2018,6,26,16,15,888.0,74.5,4.45,26.85,596.5,811.99,618.53
2018,6,26,16,30,872.0,72.0,4.4,26.3,547.0,767.13,590.09
2018,6,26,16,45,850.5,69.0,4.35,25.75,495.0,715.85,556.47
2018,6,26,17,0,829.0,66.0,4.3,25.2,443.0,663.51,521.34
2018,6,26,17,15,799.5,63.0,4.2,24.45,390.5,610.37,483.31
2018,6,26,17,30,770.0,60.0,4.1,23.7,338.0,551.88,439.46
2018,6,26,17,45,728.0,55.5,3.95,22.95,285.5,485.35,387.55
2018,6,26,18,0,686.0,51.0,3.8,22.2,233.0,421.12,335.35
2018,6,26,18,15,601.5,46.0,3.6,21.35,181.0,339.79,267.82
2018,6,26,18,30,517.0,41.0,3.4,20.5,129.0,268.82,206.77
2018,6,26,18,45,355.0,29.5,3.15,19.6,81.0,170.56,124.6
2018,6,26,19,0,193.0,18.0,2.9,18.7,33.0,87.8,50.67
2018,6,26,19,15,110.0,11.0,2.85,18.1,18.0,34.15,0.0
2018,6,26,19,30,27.0,4.0,2.8,17.5,3.0,0.0,0.0
2018,6,26,19,45,13.5,2.0,2.75,16.85,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,5.0,2.25,11.2,6.0,0.0,0.0
2018,6,27,5,0,83.0,10.0,2.3,11.3,12.0,8.54,0.0
2018,6,27,5,15,114.5,15.0,2.3,11.75,24.5,11.68,2.07
2018,6,27,5,30,146.0,20.0,2.3,12.2,37.0,15.47,7.75
2018,6,27,5,45,134.5,30.0,2.3,12.65,51.5,22.66,14.51
2018,6,27,6,0,123.0,40.0,2.3,13.1,66.0,31.45,22.58
2018,6,27,6,15,93.5,57.5,2.2,13.8,80.5,46.1,35.75
2018,6,27,6,30,64.0,75.0,2.1,14.5,95.0,58.57,46.75
2018,6,27,6,45,82.0,93.5,2.05,15.25,123.5,71.73,58.12
2018,6,27,7,0,100.0,112.0,2.0,16.0,152.0,84.52,68.93
2018,6,27,7,15,91.0,144.5,2.0,16.85,184.5,105.33,86.43
2018,6,27,7,30,82.0,177.0,2.0,17.7,217.0,130.92,107.62
2018,6,27,7,45,217.0,184.5,1.95,18.6,306.5,123.49,100.51
2018,6,27,8,0,352.0,192.0,1.9,19.5,396.0,119.97,96.86
2018,6,27,8,15,535.0,163.0,1.95,20.35,502.5,123.79,82.69
2018,6,27,8,30,718.0,134.0,2.0,21.2,609.0,162.05,95.65
2018,6,27,8,45,835.0,106.5,2.05,22.05,694.5,216.71,131.13
2018,6,27,9,0,952.0,79.0,2.1,22.9,780.0,284.21,181.87
2018,6,27,9,15,954.0,84.0,2.25,23.55,818.5,346.01,234.87
2018,6,27,9,30,956.0,89.0,2.4,24.2,857.0,406.94,286.91
2018,6,27,9,45,954.5,95.5,2.55,24.85,889.0,466.45,336.72
2018,6,27,10,0,953.0,102.0,2.7,25.5,921.0,524.25,383.66
2018,6,27,10,15,957.5,104.0,2.85,25.9,949.0,579.8,427.81
2018,6,27,10,30,962.0,106.0,3.0,26.3,977.0,633.79,469.48
2018,6,27,10,45,964.5,107.0,3.2,26.75,997.0,683.98,507.38
2018,6,27,11,0,967.0,108.0,3.4,27.2,1017.0,731.97,542.76
2018,6,27,11,15,969.0,108.5,3.55,27.35,1030.5,776.83,575.63
2018,6,27,11,30,971.0,109.0,3.7,27.5,1044.0,819.1,605.32
2018,6,27,11,45,971.5,109.5,3.85,27.65,1049.5,857.47,631.13
2018,6,27,12,0,972.0,110.0,4.0,27.8,1055.0,892.89,654.88
2018,6,27,12,15,972.5,109.5,4.1,27.75,1054.0,924.38,676.26
2018,6,27,12,30,973.0,109.0,4.2,27.7,1053.0,952.59,695.51
2018,6,27,12,45,972.5,108.0,4.35,27.65,1044.0,976.03,711.93
2018,6,27,13,0,972.0,107.0,4.5,27.6,1035.0,995.8,726.05
2018,6,27,13,15,969.0,106.0,4.55,27.4,1018.0,1009.45,736.18
2018,6,27,13,30,966.0,105.0,4.6,27.2,1001.0,1019.16,743.87
2018,6,27,13,45,961.0,104.0,4.65,27.0,976.5,1022.99,748.05
2018,6,27,14,0,956.0,103.0,4.7,26.8,952.0,1022.82,749.77
2018,6,27,14,15,950.0,102.0,4.7,26.45,922.0,1017.73,748.41
2018,6,27,14,30,944.0,101.0,4.7,26.1,892.0,1008.75,744.62
2018,6,27,14,45,936.5,98.5,4.7,25.8,855.0,992.97,736.25
2018,6,27,15,0,929.0,96.0,4.7,25.5,818.0,973.47,725.48
2018,6,27,15,15,918.0,95.0,4.7,25.5,776.5,948.86,710.42
2018,6,27,15,30,907.0,94.0,4.7,25.5,735.0,921.02,693.17
2018,6,27,15,45,868.0,98.0,4.75,24.6,679.5,871.41,663.5
2018,6,27,16,0,829.0,102.0,4.8,23.7,624.0,828.98,638.35
2018,6,27,16,15,795.5,100.0,4.8,23.05,568.5,774.59,603.06
2018,6,27,16,30,762.0,98.0,4.8,22.4,513.0,719.42,566.46
2018,6,27,16,45,739.5,92.0,4.8,21.75,462.5,667.59,531.49
2018,6,27,17,0,717.0,86.0,4.8,21.1,412.0,615.01,494.19
2018,6,27,17,15,660.5,86.0,4.7,20.25,358.0,549.36,444.7
2018,6,27,17,30,604.0,86.0,4.6,19.4,304.0,483.91,393.92
2018,6,27,17,45,537.0,78.0,4.55,18.6,249.5,407.2,332.66
2018,6,27,18,0,470.0,70.0,4.5,17.8,195.0,335.72,273.67
2018,6,27,18,15,421.5,59.5,4.35,17.05,153.5,275.86,222.27
2018,6,27,18,30,373.0,49.0,4.2,16.3,112.0,220.43,173.1
2018,6,27,18,45,279.0,38.0,4.1,15.5,76.5,151.7,113.1
2018,6,27,19,0,185.0,27.0,4.0,14.7,41.0,94.46,56.53
2018,6,27,19,15,98.5,14.5,3.9,14.25,21.5,34.64,0.0
2018,6,27,19,30,12.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,6,27,19,45,6.0,1.0,3.75,13.35,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,4,45,42.5,6.5,3.1,11.25,7.5,0.0,0.0
2018,6,28,5,0,85.0,13.0,3.2,11.4,15.0,11.1,0.0
2018,6,28,5,15,215.5,25.0,3.3,11.85,45.5,20.86,7.78
2018,6,28,5,30,346.0,37.0,3.4,12.3,76.0,30.57,20.74
2018,6,28,5,45,440.0,44.5,3.5,12.75,119.5,36.04,26.32
2018,6,28,6,0,534.0,52.0,3.6,13.2,163.0,41.55,31.56
2018,6,28,6,15,594.5,57.0,3.65,13.8,212.0,44.85,34.6
2018,6,28,6,30,655.0,62.0,3.7,14.4,261.0,48.18,37.5
2018,6,28,6,45,697.0,65.5,3.75,15.0,312.5,54.67,43.1
2018,6,28,7,0,739.0,69.0,3.8,15.6,364.0,56.89,44.8
2018,6,28,7,15,768.0,72.5,3.75,16.2,415.5,58.93,46.32
2018,6,28,7,30,797.0,76.0,3.7,16.8,467.0,60.92,47.75
2018,6,28,7,45,818.5,78.5,3.7,17.4,517.0,62.04,48.41
2018,6,28,8,0,840.0,81.0,3.7,18.0,567.0,72.29,56.93
2018,6,28,8,15,857.0,82.5,3.7,18.6,614.5,103.02,59.56
2018,6,28,8,30,874.0,84.0,3.7,19.2,662.0,160.18,88.97
2018,6,28,8,45,887.5,85.5,3.75,19.8,706.0,218.3,131.81
2018,6,28,9,0,901.0,87.0,3.8,20.4,750.0,277.35,181.1
2018,6,28,9,15,912.5,88.0,3.85,20.9,790.0,336.13,232.31
2018,6,28,9,30,924.0,89.0,3.9,21.4,830.0,395.09,283.65
2018,6,28,9,45,933.0,89.5,4.0,21.85,864.5,452.6,333.08
2018,6,28,10,0,942.0,90.0,4.1,22.3,899.0,509.49,380.69
2018,6,28,10,15,948.0,91.0,4.15,22.65,927.0,564.37,425.45
2018,6,28,10,30,954.0,92.0,4.2,23.0,955.0,617.85,467.78
2018,6,28,10,45,958.5,92.5,4.25,23.35,976.5,668.36,506.73
2018,6,28,11,0,963.0,93.0,4.3,23.7,998.0,716.88,543.15
2018,6,28,11,15,965.5,93.5,4.35,23.9,1011.5,761.79,576.44
2018,6,28,11,30,968.0,94.0,4.4,24.1,1025.0,804.15,606.07
2018,6,28,11,45,969.0,94.5,4.45,24.35,1031.5,842.65,631.91
2018,6,28,12,0,970.0,95.0,4.5,24.6,1038.0,878.23,655.61
2018,6,28,12,15,970.0,94.5,4.6,24.65,1036.5,909.01,676.92
2018,6,28,12,30,970.0,94.0,4.7,24.7,1035.0,936.48,696.04
2018,6,28,12,45,968.5,93.5,4.8,24.8,1025.5,959.16,711.85
2018,6,28,13,0,967.0,93.0,4.9,24.9,1016.0,978.15,725.28
2018,6,28,13,15,964.0,92.5,4.95,24.8,999.5,991.97,735.56
2018,6,28,13,30,961.0,92.0,5.0,24.7,983.0,1001.89,743.37
2018,6,28,13,45,957.0,91.0,5.1,24.65,959.5,1006.43,747.96
2018,6,28,14,0,953.0,90.0,5.2,24.6,936.0,1007.0,750.04
2018,6,28,14,15,946.5,88.5,5.2,24.4,905.5,1000.73,747.33
2018,6,28,14,30,940.0,87.0,5.2,24.2,875.0,990.57,742.14
2018,6,28,14,45,932.0,86.0,5.2,24.0,839.0,975.77,733.9
2018,6,28,15,0,924.0,85.0,5.2,23.8,803.0,957.34,723.26
2018,6,28,15,15,913.5,83.0,5.2,23.8,761.5,932.05,707.35
2018,6,28,15,30,903.0,81.0,5.2,23.8,720.0,903.5,689.2
2018,6,28,15,45,890.5,79.0,5.1,23.2,675.0,870.19,668.64
2018,6,28,16,0,878.0,77.0,5.0,22.6,630.0,834.15,645.99
2018,6,28,16,15,862.0,74.5,4.95,22.2,581.5,792.22,618.62
2018,6,28,16,30,846.0,72.0,4.9,21.8,533.0,748.29,589.44
2018,6,28,16,45,823.5,69.5,4.85,21.4,482.0,697.86,554.94
2018,6,28,17,0,801.0,67.0,4.8,21.0,431.0,652.22,523.41
2018,6,28,17,15,769.5,63.5,4.7,20.35,379.0,592.74,479.14
2018,6,28,17,30,738.0,60.0,4.6,19.7,327.0,533.82,433.62
2018,6,28,17,45,693.5,56.5,4.5,19.1,276.0,468.56,381.28
2018,6,28,18,0,649.0,53.0,4.4,18.5,225.0,405.84,329.04
2018,6,28,18,15,580.0,47.0,4.25,17.75,176.5,334.43,268.06
2018,6,28,18,30,511.0,41.0,4.1,17.0,128.0,267.44,209.02
2018,6,28,18,45,400.0,33.5,4.0,16.3,88.0,191.21,142.13
2018,6,28,19,0,289.0,26.0,3.9,15.6,48.0,124.23,74.66
2018,6,28,19,15,156.5,14.5,3.85,15.05,25.5,47.88,0.0
2018,6,28,19,30,24.0,3.0,3.8,14.5,3.0,0.0,0.0
2018,6,28,19,45,12.0,1.5,3.75,14.0,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,52.5,6.5,2.1,10.9,7.5,0.0,0.0
2018,6,29,5,0,105.0,13.0,2.1,11.0,15.0,11.1,0.0
2018,6,29,5,15,245.5,23.5,2.05,11.5,46.0,19.57,6.6
2018,6,29,5,30,386.0,34.0,2.0,12.0,77.0,28.06,18.59
2018,6,29,5,45,470.0,41.0,1.9,12.5,120.0,33.24,23.88
2018,6,29,6,0,554.0,48.0,1.8,13.0,163.0,38.44,28.83
2018,6,29,6,15,597.5,55.5,1.7,13.75,210.0,43.72,33.63
2018,6,29,6,30,641.0,63.0,1.6,14.5,257.0,48.83,38.1
2018,6,29,6,45,704.5,63.0,1.5,15.3,313.0,52.77,41.38
2018,6,29,7,0,768.0,63.0,1.4,16.1,369.0,52.65,41.01
2018,6,29,7,15,796.5,66.5,1.4,17.05,421.5,54.9,42.66
2018,6,29,7,30,825.0,70.0,1.4,18.0,474.0,64.79,50.88
2018,6,29,7,45,846.5,72.0,1.4,19.0,525.0,66.55,51.97
2018,6,29,8,0,868.0,74.0,1.4,20.0,576.0,68.2,52.97
2018,6,29,8,15,884.0,76.0,1.55,20.95,624.0,99.35,55.73
2018,6,29,8,30,900.0,78.0,1.7,21.9,672.0,158.27,85.32
2018,6,29,8,45,912.5,79.5,1.8,22.9,716.5,217.71,128.1
2018,6,29,9,0,925.0,81.0,1.9,23.9,761.0,277.95,177.1
2018,6,29,9,15,932.0,83.5,2.15,24.75,800.0,337.88,228.09
2018,6,29,9,30,939.0,86.0,2.4,25.6,839.0,397.49,278.68
2018,6,29,9,45,943.0,89.0,2.65,26.45,872.0,455.71,327.18
2018,6,29,10,0,947.0,92.0,2.9,27.3,905.0,512.8,373.38
2018,6,29,10,15,952.5,93.0,3.1,27.8,933.0,567.76,416.97
2018,6,29,10,30,958.0,94.0,3.3,28.3,961.0,621.25,458.19
2018,6,29,10,45,962.0,94.5,3.5,28.75,981.5,671.73,496.21
2018,6,29,11,0,966.0,95.0,3.7,29.2,1002.0,720.15,531.8
2018,6,29,11,15,967.5,95.5,3.8,29.4,1015.0,764.56,563.98
2018,6,29,11,30,969.0,96.0,3.9,29.6,1028.0,806.35,592.62
2018,6,29,11,45,970.0,96.0,4.05,29.85,1034.0,844.55,617.96
2018,6,29,12,0,971.0,96.0,4.2,30.1,1040.0,879.8,641.22
2018,6,29,12,15,969.0,97.0,4.3,30.15,1038.0,910.32,661.59
2018,6,29,12,30,967.0,98.0,4.4,30.2,1036.0,937.49,679.77
2018,6,29,12,45,963.5,99.0,4.5,30.25,1026.0,959.83,694.83
2018,6,29,13,0,960.0,100.0,4.6,30.3,1016.0,978.48,707.57
2018,6,29,13,15,957.0,99.0,4.65,30.2,999.5,991.91,717.12
2018,6,29,13,30,954.0,98.0,4.7,30.1,983.0,1001.44,724.5
2018,6,29,13,45,949.0,97.5,4.7,30.0,959.0,1005.65,728.14
2018,6,29,14,0,944.0,97.0,4.7,29.9,935.0,1005.92,729.37
2018,6,29,14,15,937.5,95.5,4.75,29.75,904.5,999.84,727.16
2018,6,29,14,30,931.0,94.0,4.8,29.6,874.0,989.9,722.55
2018,6,29,14,45,923.0,92.5,4.8,29.4,838.0,974.79,714.38
2018,6,29,15,0,915.0,91.0,4.8,29.2,802.0,956.06,703.9
2018,6,29,15,15,904.0,89.0,4.8,29.2,760.5,930.59,688.35
2018,6,29,15,30,893.0,87.0,4.8,29.2,719.0,901.91,670.67
2018,6,29,15,45,880.0,84.5,4.8,28.55,673.5,867.94,651.03
2018,6,29,16,0,867.0,82.0,4.8,27.9,628.0,831.29,629.29
2018,6,29,16,15,850.0,79.5,4.7,27.45,579.5,788.96,602.18
2018,6,29,16,30,833.0,77.0,4.6,27.0,531.0,744.73,573.38
2018,6,29,16,45,811.0,74.0,4.55,26.5,480.5,700.9,544.78
2018,6,29,17,0,789.0,71.0,4.5,26.0,430.0,649.33,509.88
2018,6,29,17,15,758.5,67.0,4.3,25.35,378.0,590.39,466.78
2018,6,29,17,30,728.0,63.0,4.1,24.7,326.0,531.92,422.63
2018,6,29,17,45,685.0,58.0,3.95,24.0,275.0,466.16,371.37
2018,6,29,18,0,642.0,53.0,3.8,23.3,224.0,402.89,320.07
2018,6,29,18,15,576.5,47.5,3.4,22.4,176.5,333.99,262.38
2018,6,29,18,30,511.0,42.0,3.0,21.5,129.0,269.07,206.23
2018,6,29,18,45,404.5,34.0,2.6,20.55,89.0,193.68,141.36
2018,6,29,19,0,298.0,26.0,2.2,19.6,49.0,127.09,75.09
2018,6,29,19,15,160.0,14.5,2.15,19.05,26.0,48.8,0.0
2018,6,29,19,30,22.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,6,29,19,45,11.0,1.5,2.0,17.9,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.05,14.45,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.1,14.8,15.0,10.24,0.0
2018,6,30,5,15,272.0,21.5,1.3,15.6,46.0,17.84,4.95
2018,6,30,5,30,418.0,31.0,1.5,16.4,77.0,25.56,16.06
2018,6,30,5,45,505.5,37.5,1.65,17.25,121.5,30.5,20.98
2018,6,30,6,0,593.0,44.0,1.8,18.1,166.0,38.59,28.32
2018,6,30,6,15,648.0,48.5,1.7,19.0,215.5,42.04,31.4
2018,6,30,6,30,703.0,53.0,1.6,19.9,265.0,45.51,34.34
2018,6,30,6,45,740.0,57.0,1.45,20.85,317.0,48.41,36.65
2018,6,30,7,0,777.0,61.0,1.3,21.8,369.0,51.26,38.84
2018,6,30,7,15,803.5,63.5,1.1,22.85,420.5,59.77,45.78
2018,6,30,7,30,830.0,66.0,0.9,23.9,472.0,62.11,47.35
2018,6,30,7,45,849.5,68.5,0.75,24.95,522.5,64.23,48.73
2018,6,30,8,0,869.0,71.0,0.6,26.0,573.0,66.24,49.99
2018,6,30,8,15,884.0,73.0,0.7,26.75,620.5,96.61,52.5
2018,6,30,8,30,899.0,75.0,0.8,27.5,668.0,155.38,81.05
2018,6,30,8,45,910.5,77.0,0.95,28.25,712.0,214.91,122.8
2018,6,30,9,0,922.0,79.0,1.1,29.0,756.0,275.15,170.67
2018,6,30,9,15,931.0,80.0,1.2,29.6,795.0,334.38,219.71
2018,6,30,9,30,940.0,81.0,1.3,30.2,834.0,393.5,268.49
2018,6,30,9,45,947.0,82.0,1.35,30.75,867.5,451.45,315.27
2018,6,30,10,0,954.0,83.0,1.4,31.3,901.0,508.56,359.91
2018,6,30,10,15,959.0,84.0,1.55,31.65,928.5,563.58,402.35
2018,6,30,10,30,964.0,85.0,1.7,32.0,956.0,617.06,442.45
2018,6,30,10,45,967.0,85.5,1.8,32.4,976.5,667.17,478.73
2018,6,30,11,0,970.0,86.0,1.9,32.8,997.0,715.11,512.53
2018,6,30,11,15,971.5,87.0,2.05,33.0,1010.0,760.06,544.27
2018,6,30,11,30,973.0,88.0,2.2,33.2,1023.0,802.38,572.42
2018,6,30,11,45,973.0,88.5,2.35,33.4,1028.5,840.33,597.01
2018,6,30,12,0,973.0,89.0,2.5,33.6,1034.0,875.24,619.6
2018,6,30,12,15,971.0,90.0,2.65,33.6,1032.0,905.77,639.88
2018,6,30,12,30,969.0,91.0,2.8,33.6,1030.0,932.93,658.07
2018,6,30,12,45,965.5,92.0,2.95,33.65,1020.5,955.24,673.13
2018,6,30,13,0,962.0,93.0,3.1,33.7,1011.0,973.86,685.97
2018,6,30,13,15,958.5,92.5,3.25,33.55,994.5,987.24,696.18
2018,6,30,13,30,955.0,92.0,3.4,33.4,978.0,996.73,704.09
2018,6,30,13,45,950.0,92.0,3.5,33.3,954.5,1001.39,708.58
2018,6,30,14,0,945.0,92.0,3.6,33.2,931.0,1002.13,710.75
2018,6,30,14,15,939.0,90.5,3.7,32.95,901.0,996.48,709.42
2018,6,30,14,30,933.0,89.0,3.8,32.7,871.0,986.96,705.74
2018,6,30,14,45,924.5,88.0,3.9,32.5,835.0,971.86,698.39
2018,6,30,15,0,916.0,87.0,4.0,32.3,799.0,953.17,688.76
2018,6,30,15,15,905.5,85.5,4.0,32.3,758.0,928.66,674.22
2018,6,30,15,30,895.0,84.0,4.0,32.3,717.0,900.94,657.59
2018,6,30,15,45,879.5,83.0,4.05,31.65,671.5,866.44,638.29
2018,6,30,16,0,864.0,82.0,4.1,31.0,626.0,829.42,617.0
2018,6,30,16,15,845.0,80.0,4.05,30.5,577.0,786.16,590.28
2018,6,30,16,30,826.0,78.0,4.0,30.0,528.0,741.15,561.92
2018,6,30,16,45,802.5,74.5,4.0,29.5,477.0,695.93,533.05
2018,6,30,17,0,779.0,71.0,4.0,29.0,426.0,643.06,497.96
2018,6,30,17,15,746.5,68.0,3.9,28.25,374.5,584.4,456.14
2018,6,30,17,30,714.0,65.0,3.8,27.5,323.0,526.38,413.26
2018,6,30,17,45,669.5,60.0,3.7,26.75,272.0,460.39,362.63
2018,6,30,18,0,625.0,55.0,3.6,26.0,221.0,399.19,313.66
2018,6,30,18,15,557.0,49.0,3.4,24.95,173.5,327.44,254.86
2018,6,30,18,30,489.0,43.0,3.2,23.9,126.0,261.87,199.13
2018,6,30,18,45,382.5,34.5,2.95,22.85,86.5,187.04,135.5
2018,6,30,19,0,276.0,26.0,2.7,21.8,47.0,121.07,70.87
2018,6,30,19,15,148.0,14.0,2.6,21.1,24.5,45.77,0.0
2018,6,30,19,30,20.0,2.0,2.5,20.4,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.4,19.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,4,45,41.0,5.0,1.55,15.1,6.0,0.0,0.0
2018,7,1,5,0,82.0,10.0,1.6,15.3,12.0,8.54,0.0
2018,7,1,5,15,199.0,22.0,1.75,15.9,40.5,18.19,4.67
2018,7,1,5,30,316.0,34.0,1.9,16.5,69.0,27.91,17.99
2018,7,1,5,45,395.0,43.5,2.0,17.05,109.5,35.08,24.97
2018,7,1,6,0,474.0,53.0,2.1,17.6,150.0,42.12,31.46
2018,7,1,6,15,491.5,65.0,2.15,18.35,190.0,50.56,38.95
2018,7,1,6,30,509.0,77.0,2.2,19.1,230.0,58.56,45.86
2018,7,1,6,45,583.5,79.5,2.2,19.8,286.0,59.47,46.43
2018,7,1,7,0,658.0,82.0,2.2,20.5,342.0,60.61,47.13
2018,7,1,7,15,701.0,84.0,2.2,21.3,395.5,61.17,47.28
2018,7,1,7,30,744.0,86.0,2.2,22.1,449.0,67.49,52.32
2018,7,1,7,45,766.5,89.5,2.2,22.9,498.5,68.97,53.19
2018,7,1,8,0,789.0,93.0,2.2,23.7,548.0,70.37,53.99
2018,7,1,8,15,807.0,96.5,2.25,24.4,595.5,98.52,56.6
2018,7,1,8,30,825.0,100.0,2.3,25.1,643.0,155.0,84.9
2018,7,1,8,45,838.5,102.5,2.3,25.75,686.5,219.47,131.26
2018,7,1,9,0,852.0,105.0,2.3,26.4,730.0,276.63,177.18
2018,7,1,9,15,862.0,107.0,2.4,27.05,768.5,333.17,224.64
2018,7,1,9,30,872.0,109.0,2.5,27.7,807.0,389.78,272.1
2018,7,1,9,45,879.5,111.5,2.55,28.3,840.5,445.6,318.01
2018,7,1,10,0,887.0,114.0,2.6,28.9,874.0,500.76,362.05
2018,7,1,10,15,893.0,115.0,2.65,29.4,901.0,553.16,402.84
2018,7,1,10,30,899.0,116.0,2.7,29.9,928.0,604.26,441.38
2018,7,1,10,45,903.0,117.0,2.8,30.35,948.5,652.62,477.09
2018,7,1,11,0,907.0,118.0,2.9,30.8,969.0,699.1,510.5
2018,7,1,11,15,909.5,118.5,3.0,31.05,982.0,742.06,541.13
2018,7,1,11,30,912.0,119.0,3.1,31.3,995.0,782.65,569.29
2018,7,1,11,45,913.0,119.5,3.2,31.5,1001.5,819.58,593.44
2018,7,1,12,0,914.0,120.0,3.3,31.7,1008.0,853.8,615.71
2018,7,1,12,15,908.5,123.0,3.4,31.7,1004.5,881.82,634.38
2018,7,1,12,30,903.0,126.0,3.5,31.7,1001.0,906.59,650.99
2018,7,1,12,45,894.0,130.0,3.6,31.7,990.0,925.75,664.03
2018,7,1,13,0,885.0,134.0,3.7,31.7,979.0,941.35,674.88
2018,7,1,13,15,880.5,134.0,3.8,31.5,962.5,953.93,684.44
2018,7,1,13,30,876.0,134.0,3.9,31.3,946.0,962.88,691.8
2018,7,1,13,45,869.5,133.5,3.95,31.15,922.5,965.81,694.97
2018,7,1,14,0,863.0,133.0,4.0,31.0,899.0,965.07,695.92
2018,7,1,14,15,855.0,131.5,4.05,30.7,869.5,958.3,693.5
2018,7,1,14,30,847.0,130.0,4.1,30.4,840.0,947.97,688.87
2018,7,1,14,45,836.0,129.0,4.1,30.05,804.5,943.5,688.1
2018,7,1,15,0,825.0,128.0,4.1,29.7,769.0,923.82,677.29
2018,7,1,15,15,812.0,125.5,4.1,29.7,728.5,897.53,661.23
2018,7,1,15,30,799.0,123.0,4.1,29.7,688.0,868.32,643.2
2018,7,1,15,45,782.5,120.0,4.05,28.9,643.5,832.82,622.58
2018,7,1,16,0,766.0,117.0,4.0,28.1,599.0,795.01,600.1
2018,7,1,16,15,744.5,113.0,3.9,27.55,551.0,750.02,571.43
2018,7,1,16,30,723.0,109.0,3.8,27.0,503.0,707.37,544.01
2018,7,1,16,45,695.5,104.0,3.75,26.45,453.0,654.32,508.44
2018,7,1,17,0,668.0,99.0,3.7,25.9,403.0,601.02,470.88
2018,7,1,17,15,632.5,93.0,3.55,25.2,353.0,541.46,427.46
2018,7,1,17,30,597.0,87.0,3.4,24.5,303.0,483.1,383.57
2018,7,1,17,45,548.5,79.5,3.3,23.8,254.0,417.41,332.52
2018,7,1,18,0,500.0,72.0,3.2,23.1,205.0,355.02,282.27
2018,7,1,18,15,432.5,62.5,3.05,22.35,160.0,285.66,224.86
2018,7,1,18,30,365.0,53.0,2.9,21.6,115.0,220.15,169.19
2018,7,1,18,45,271.5,40.5,2.75,20.8,78.0,153.45,112.24
2018,7,1,19,0,178.0,28.0,2.6,20.0,41.0,94.56,55.48
2018,7,1,19,15,94.0,15.0,2.55,19.5,21.5,34.36,0.0
2018,7,1,19,30,10.0,2.0,2.5,19.0,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.45,18.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,4,45,25.0,5.0,1.1,14.05,5.5,0.0,0.0
2018,7,2,5,0,50.0,10.0,1.2,14.3,11.0,8.54,0.0
2018,7,2,5,15,143.5,23.5,1.2,14.8,37.0,18.26,4.23
