Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,12.38,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,21.05,8.93
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,30.25,20.17
2018,7,22,6,0,414.0,47.0,1.3,17.9,116.0,37.84,27.4
2018,7,22,6,15,476.0,55.0,1.25,18.45,161.0,43.42,32.57
2018,7,22,6,30,538.0,63.0,1.2,19.0,206.0,48.9,37.44
2018,7,22,6,45,572.0,71.0,1.2,19.55,252.5,53.99,41.79
2018,7,22,7,0,606.0,79.0,1.2,20.1,299.0,58.86,45.81
2018,7,22,7,15,658.5,80.5,1.25,20.75,353.0,59.11,45.74
2018,7,22,7,30,711.0,82.0,1.3,21.4,407.0,64.98,50.46
2018,7,22,7,45,736.5,85.0,1.3,22.0,456.0,66.2,51.16
2018,7,22,8,0,762.0,88.0,1.3,22.6,505.0,67.39,51.84
2018,7,22,8,15,781.0,91.0,1.35,23.35,552.5,84.88,51.5
2018,7,22,8,30,800.0,94.0,1.4,24.1,600.0,140.42,76.2
2018,7,22,8,45,815.0,96.0,1.4,24.85,643.5,204.18,120.7
2018,7,22,9,0,830.0,98.0,1.4,25.6,687.0,260.98,165.72
2018,7,22,9,15,841.5,100.0,1.4,26.35,726.5,317.76,212.91
2018,7,22,9,30,853.0,102.0,1.4,27.1,766.0,374.88,260.25
2018,7,22,9,45,862.0,103.0,1.4,27.85,799.5,430.35,305.32
2018,7,22,10,0,871.0,104.0,1.4,28.6,833.0,485.37,348.5
2018,7,22,10,15,878.0,105.0,1.5,29.15,861.5,538.67,389.64
2018,7,22,10,30,885.0,106.0,1.6,29.7,890.0,590.84,428.63
2018,7,22,10,45,890.5,106.5,1.7,30.25,911.5,640.33,464.57
2018,7,22,11,0,896.0,107.0,1.8,30.8,933.0,688.09,498.29
2018,7,22,11,15,899.5,107.5,1.9,31.2,947.5,732.52,529.21
2018,7,22,11,30,903.0,108.0,2.0,31.6,962.0,774.66,557.2
2018,7,22,11,45,905.0,107.5,2.1,31.95,969.0,812.34,581.16
2018,7,22,12,0,907.0,107.0,2.2,32.3,976.0,847.28,603.24
2018,7,22,12,15,908.5,105.5,2.3,32.4,975.5,878.03,623.18
2018,7,22,12,30,910.0,104.0,2.4,32.5,975.0,905.67,641.17
2018,7,22,12,45,910.0,103.0,2.5,32.6,967.5,929.16,656.56
2018,7,22,13,0,910.0,102.0,2.6,32.7,960.0,949.18,669.86
2018,7,22,13,15,907.0,101.0,2.7,32.6,944.0,962.79,679.77
2018,7,22,13,30,904.0,100.0,2.8,32.5,928.0,972.64,687.47
2018,7,22,13,45,900.0,99.0,2.9,32.45,906.0,977.74,692.19
2018,7,22,14,0,896.0,98.0,3.0,32.4,884.0,979.02,694.64
2018,7,22,14,15,889.5,96.5,3.1,32.15,854.5,973.56,693.5
2018,7,22,14,30,883.0,95.0,3.2,31.9,825.0,964.36,690.11
2018,7,22,14,45,874.5,93.5,3.3,31.65,790.0,949.59,683.19
2018,7,22,15,0,866.0,92.0,3.4,31.4,755.0,931.32,674.05
2018,7,22,15,15,855.0,90.0,3.4,31.4,715.0,906.82,659.53
2018,7,22,15,30,844.0,88.0,3.4,31.4,675.0,879.22,642.98
2018,7,22,15,45,829.5,86.0,3.55,30.65,630.5,845.61,625.04
2018,7,22,16,0,815.0,84.0,3.7,29.9,586.0,809.52,605.02
2018,7,22,16,15,796.5,81.0,3.75,29.3,538.5,774.53,584.54
2018,7,22,16,30,778.0,78.0,3.8,28.7,491.0,729.51,556.57
2018,7,22,16,45,753.5,74.5,3.9,28.1,441.0,677.88,523.38
2018,7,22,17,0,729.0,71.0,4.0,27.5,391.0,625.59,488.78
2018,7,22,17,15,695.0,67.0,4.0,26.75,340.5,565.97,446.64
2018,7,22,17,30,661.0,63.0,4.0,26.0,290.0,507.25,402.95
2018,7,22,17,45,612.5,58.0,4.0,25.2,241.0,442.63,352.84
2018,7,22,18,0,564.0,53.0,4.0,24.4,192.0,379.22,301.59
2018,7,22,18,15,492.0,46.0,3.9,23.65,146.5,306.05,240.5
2018,7,22,18,30,420.0,39.0,3.8,22.9,101.0,239.78,183.19
2018,7,22,18,45,304.5,29.5,3.7,22.15,65.5,162.7,115.57
2018,7,22,19,0,189.0,20.0,3.6,21.4,30.0,89.64,11.02
2018,7,22,19,15,94.5,10.0,3.5,20.95,15.0,31.66,0.0
2018,7,22,19,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,1.6,15.65,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,7,23,5,15,152.0,13.0,1.65,16.25,22.5,11.1,0.0
2018,7,23,5,30,283.0,23.0,1.7,16.8,43.0,19.1,7.08
2018,7,23,5,45,388.5,31.0,1.7,17.3,82.0,25.32,15.94
2018,7,23,6,0,494.0,39.0,1.7,17.8,121.0,31.55,21.91
2018,7,23,6,15,560.5,45.0,1.75,18.65,168.5,35.94,25.98
2018,7,23,6,30,627.0,51.0,1.8,19.5,216.0,43.83,32.91
2018,7,23,6,45,671.5,55.5,1.85,20.35,267.0,47.1,35.64
2018,7,23,7,0,716.0,60.0,1.9,21.2,318.0,50.34,38.23
2018,7,23,7,15,746.5,63.0,1.95,22.05,369.0,52.24,39.59
2018,7,23,7,30,777.0,66.0,2.0,22.9,420.0,54.11,40.89
2018,7,23,7,45,799.5,69.0,2.05,23.75,470.5,63.76,48.75
2018,7,23,8,0,822.0,72.0,2.1,24.6,521.0,66.16,50.39
2018,7,23,8,15,838.5,74.5,2.1,25.5,568.5,84.81,50.29
2018,7,23,8,30,855.0,77.0,2.1,26.4,616.0,142.5,75.2
2018,7,23,8,45,867.5,79.5,2.15,27.3,660.5,201.2,115.35
2018,7,23,9,0,880.0,82.0,2.2,28.2,705.0,260.81,162.67
2018,7,23,9,15,890.5,83.5,2.2,29.0,745.0,319.79,211.79
2018,7,23,9,30,901.0,85.0,2.2,29.8,785.0,378.94,260.95
2018,7,23,9,45,909.5,85.5,2.2,30.55,819.0,436.44,307.85
2018,7,23,10,0,918.0,86.0,2.2,31.3,853.0,493.35,352.74
2018,7,23,10,15,923.0,87.5,2.2,31.75,881.5,548.43,395.13
2018,7,23,10,30,928.0,89.0,2.2,32.2,910.0,602.09,434.99
2018,7,23,10,45,931.5,90.0,2.25,32.6,931.0,652.77,471.76
2018,7,23,11,0,935.0,91.0,2.3,33.0,952.0,701.43,506.05
2018,7,23,11,15,937.5,92.0,2.35,33.2,966.5,747.17,537.89
2018,7,23,11,30,940.0,93.0,2.4,33.4,981.0,790.44,566.07
2018,7,23,11,45,941.5,92.5,2.5,33.6,987.5,828.97,590.78
2018,7,23,12,0,943.0,92.0,2.6,33.8,994.0,864.59,613.51
2018,7,23,12,15,939.0,94.5,2.7,33.85,992.0,895.18,633.36
2018,7,23,12,30,935.0,97.0,2.8,33.9,990.0,922.35,651.07
2018,7,23,12,45,897.0,120.5,2.95,33.95,971.5,934.56,659.72
2018,7,23,13,0,859.0,144.0,3.1,34.0,953.0,941.7,665.36
2018,7,23,13,15,766.5,206.5,3.2,33.9,919.5,944.09,668.16
2018,7,23,13,30,674.0,269.0,3.3,33.8,886.0,939.29,665.36
2018,7,23,13,45,686.0,256.5,3.45,33.7,870.5,949.43,674.27
2018,7,23,14,0,698.0,244.0,3.6,33.6,855.0,956.1,680.92
2018,7,23,14,15,698.0,232.0,3.65,33.2,825.5,948.01,678.07
2018,7,23,14,30,698.0,220.0,3.7,32.8,796.0,936.34,672.95
2018,7,23,14,45,643.0,229.5,3.8,32.4,742.5,889.74,644.7
2018,7,23,15,0,588.0,239.0,3.9,32.0,689.0,840.67,613.98
2018,7,23,15,15,534.5,240.5,3.9,32.0,632.5,779.01,573.1
2018,7,23,15,30,481.0,242.0,3.9,32.0,576.0,722.49,534.99
2018,7,23,15,45,357.0,256.0,3.95,30.8,494.5,598.49,449.89
2018,7,23,16,0,233.0,270.0,4.0,29.6,413.0,481.67,366.5
2018,7,23,16,15,177.5,247.0,4.05,28.95,351.0,405.68,311.53
2018,7,23,16,30,122.0,224.0,4.1,28.3,289.0,332.44,256.96
2018,7,23,16,45,96.0,197.0,4.1,27.6,245.0,265.92,207.04
2018,7,23,17,0,70.0,170.0,4.1,26.9,201.0,216.44,169.1
2018,7,23,17,15,57.5,135.5,4.05,26.25,158.5,169.4,132.53
2018,7,23,17,30,45.0,101.0,4.0,25.6,116.0,123.41,95.96
2018,7,23,17,45,37.0,90.5,4.0,24.9,101.5,107.57,83.22
2018,7,23,18,0,29.0,80.0,4.0,24.2,87.0,92.82,71.03
2018,7,23,18,15,32.0,61.0,3.85,23.55,67.0,74.1,55.32
2018,7,23,18,30,35.0,42.0,3.7,22.9,47.0,54.61,38.56
2018,7,23,18,45,34.5,29.0,3.5,22.25,32.5,46.33,29.87
2018,7,23,19,0,34.0,16.0,3.3,21.6,18.0,27.89,0.0
2018,7,23,19,15,17.0,8.0,3.2,21.2,9.0,11.0,0.0
2018,7,23,19,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,20.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.45,16.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.6,16.6,2.0,0.0,0.0
2018,7,24,5,15,137.0,14.0,1.65,17.05,22.0,11.95,0.0
2018,7,24,5,30,257.0,25.0,1.7,17.5,42.0,20.94,7.6
2018,7,24,5,45,365.5,33.5,1.8,18.0,80.5,27.47,17.65
2018,7,24,6,0,474.0,42.0,1.9,18.5,119.0,34.0,23.94
2018,7,24,6,15,544.0,48.5,1.95,19.25,167.0,38.67,28.28
2018,7,24,6,30,614.0,55.0,2.0,20.0,215.0,43.32,32.39
2018,7,24,6,45,662.5,58.5,2.05,20.75,266.0,49.5,37.67
2018,7,24,7,0,711.0,62.0,2.1,21.5,317.0,51.89,39.53
2018,7,24,7,15,693.0,75.5,2.25,22.5,356.0,61.19,47.2
2018,7,24,7,30,675.0,89.0,2.4,23.5,395.0,63.91,49.12
2018,7,24,7,45,751.5,80.5,2.55,24.5,459.0,63.28,48.19
2018,7,24,8,0,828.0,72.0,2.7,25.5,523.0,66.26,50.29
2018,7,24,8,15,767.5,101.5,2.85,26.25,549.5,91.45,56.5
2018,7,24,8,30,707.0,131.0,3.0,27.0,576.0,150.08,86.54
2018,7,24,8,45,742.5,129.0,3.1,27.8,626.5,208.78,126.37
2018,7,24,9,0,778.0,127.0,3.2,28.6,677.0,264.07,169.12
2018,7,24,9,15,841.5,106.0,3.3,29.3,732.0,322.43,215.81
2018,7,24,9,30,905.0,85.0,3.4,30.0,787.0,380.61,263.35
2018,7,24,9,45,909.0,88.5,3.5,30.65,820.5,438.93,311.67
2018,7,24,10,0,913.0,92.0,3.6,31.3,854.0,496.22,357.74
2018,7,24,10,15,919.0,92.5,3.7,31.8,882.0,550.9,400.65
2018,7,24,10,30,925.0,93.0,3.8,32.3,910.0,604.25,441.22
2018,7,24,10,45,929.5,94.0,3.9,32.85,932.0,655.52,478.97
2018,7,24,11,0,934.0,95.0,4.0,33.4,954.0,704.87,514.27
2018,7,24,11,15,937.0,95.5,4.05,33.6,968.5,750.62,546.8
2018,7,24,11,30,940.0,96.0,4.1,33.8,983.0,793.92,575.7
2018,7,24,11,45,941.5,96.0,4.2,34.0,990.0,832.99,601.18
2018,7,24,12,0,943.0,96.0,4.3,34.2,997.0,869.17,624.64
2018,7,24,12,15,942.0,96.5,4.4,34.25,996.0,900.62,645.33
2018,7,24,12,30,941.0,97.0,4.5,34.3,995.0,928.75,663.86
2018,7,24,12,45,938.5,97.0,4.55,34.3,986.0,951.59,678.92
2018,7,24,13,0,936.0,97.0,4.6,34.3,977.0,970.77,691.7
2018,7,24,13,15,933.0,96.5,4.65,34.2,961.5,985.24,701.85
2018,7,24,13,30,930.0,96.0,4.7,34.1,946.0,995.87,709.66
2018,7,24,13,45,926.5,94.5,4.75,34.05,923.5,1001.1,713.95
2018,7,24,14,0,923.0,93.0,4.8,34.0,901.0,1002.4,716.08
2018,7,24,14,15,917.0,92.0,4.8,33.8,871.5,997.87,714.67
2018,7,24,14,30,911.0,91.0,4.8,33.6,842.0,989.51,710.92
2018,7,24,14,45,903.0,90.0,4.85,33.4,807.0,975.46,703.99
2018,7,24,15,0,895.0,89.0,4.9,33.2,772.0,957.8,694.78
2018,7,24,15,15,884.0,87.0,4.9,33.2,731.0,932.75,679.78
2018,7,24,15,30,873.0,85.0,4.9,33.2,690.0,904.48,662.67
2018,7,24,15,45,860.0,82.5,4.85,32.55,645.0,870.83,643.34
2018,7,24,16,0,847.0,80.0,4.8,31.9,600.0,834.5,621.97
2018,7,24,16,15,829.5,77.5,4.75,31.4,551.5,791.97,595.64
2018,7,24,16,30,812.0,75.0,4.7,30.9,503.0,754.88,572.77
2018,7,24,16,45,788.0,71.5,4.65,30.4,452.0,702.23,538.36
2018,7,24,17,0,764.0,68.0,4.6,29.9,401.0,648.79,502.64
2018,7,24,17,15,731.0,64.5,4.4,29.15,349.5,588.81,460.55
2018,7,24,17,30,698.0,61.0,4.2,28.4,298.0,529.54,416.55
2018,7,24,17,45,650.5,56.0,4.05,27.65,247.5,461.2,363.91
2018,7,24,18,0,603.0,51.0,3.9,26.9,197.0,398.51,313.43
2018,7,24,18,15,530.0,44.5,3.5,26.0,150.5,323.27,251.11
2018,7,24,18,30,457.0,38.0,3.1,25.1,104.0,254.95,192.43
2018,7,24,18,45,335.0,29.0,2.75,24.25,67.0,173.83,121.07
2018,7,24,19,0,213.0,20.0,2.4,23.4,30.0,96.06,0.0
2018,7,24,19,15,106.5,10.0,2.3,22.9,15.0,34.7,0.0
2018,7,24,19,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,1.4,16.7,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,7,25,5,15,173.0,12.5,1.65,17.5,22.5,10.67,0.0
2018,7,25,5,30,322.0,22.0,1.8,18.1,43.0,18.38,5.25
2018,7,25,5,45,431.0,29.5,1.95,18.7,83.5,24.27,14.83
2018,7,25,6,0,540.0,37.0,2.1,19.3,124.0,32.85,22.84
2018,7,25,6,15,605.5,42.0,2.15,20.15,172.5,36.84,26.55
2018,7,25,6,30,671.0,47.0,2.2,21.0,221.0,40.87,30.11
2018,7,25,6,45,713.5,50.5,2.25,21.8,272.5,43.5,32.3
2018,7,25,7,0,756.0,54.0,2.3,22.6,324.0,46.15,34.4
2018,7,25,7,15,786.0,57.0,2.55,23.6,376.5,54.63,41.38
2018,7,25,7,30,816.0,60.0,2.8,24.6,429.0,57.51,43.48
2018,7,25,7,45,837.5,62.5,3.05,25.65,480.0,59.82,45.05
2018,7,25,8,0,859.0,65.0,3.3,26.7,531.0,62.01,46.51
2018,7,25,8,15,875.0,67.0,3.5,27.6,579.5,80.86,46.36
2018,7,25,8,30,891.0,69.0,3.7,28.5,628.0,140.45,71.77
2018,7,25,8,45,903.0,71.0,3.9,29.4,673.0,200.95,113.12
2018,7,25,9,0,915.0,73.0,4.1,30.3,718.0,262.29,161.98
2018,7,25,9,15,923.0,75.0,4.25,31.0,758.0,323.09,213.1
2018,7,25,9,30,931.0,77.0,4.4,31.7,798.0,383.75,264.2
2018,7,25,9,45,936.5,79.5,4.55,32.4,832.5,443.4,313.58
2018,7,25,10,0,942.0,82.0,4.7,33.1,867.0,502.13,360.88
2018,7,25,10,15,940.5,87.5,4.75,33.45,894.0,558.52,405.3
2018,7,25,10,30,939.0,93.0,4.8,33.8,921.0,612.83,446.77
2018,7,25,10,45,912.0,114.0,4.85,34.15,934.5,661.6,482.76
2018,7,25,11,0,885.0,135.0,4.9,34.5,948.0,705.33,514.09
2018,7,25,11,15,907.5,123.0,4.95,34.65,968.0,753.33,548.74
2018,7,25,11,30,930.0,111.0,5.0,34.8,988.0,800.11,581.04
2018,7,25,11,45,945.5,102.0,5.05,34.95,999.0,842.38,608.79
2018,7,25,12,0,961.0,93.0,5.1,35.1,1010.0,882.38,634.87
2018,7,25,12,15,955.0,96.5,5.15,35.05,1007.5,912.85,655.13
2018,7,25,12,30,949.0,100.0,5.2,35.0,1005.0,939.74,673.11
2018,7,25,12,45,947.0,100.0,5.2,35.0,996.5,963.32,688.51
2018,7,25,13,0,945.0,100.0,5.2,35.0,988.0,983.22,701.59
2018,7,25,13,15,947.0,96.5,5.2,34.85,973.5,999.71,713.0
2018,7,25,13,30,949.0,93.0,5.2,34.7,959.0,1012.3,722.02
2018,7,25,13,45,944.0,93.0,5.25,34.5,936.0,1017.73,727.1
2018,7,25,14,0,939.0,93.0,5.3,34.3,913.0,1019.2,729.79
2018,7,25,14,15,933.0,91.5,5.25,34.0,883.0,1014.14,727.99
2018,7,25,14,30,927.0,90.0,5.2,33.7,853.0,1005.16,723.8
2018,7,25,14,45,918.5,89.0,5.2,33.4,817.0,990.47,716.37
2018,7,25,15,0,910.0,88.0,5.2,33.1,781.0,972.12,706.62
2018,7,25,15,15,890.5,89.5,5.2,33.1,737.0,942.79,688.75
2018,7,25,15,30,871.0,91.0,5.2,33.1,693.0,910.58,668.96
2018,7,25,15,45,863.5,86.0,5.15,32.2,649.0,879.07,651.72
2018,7,25,16,0,856.0,81.0,5.1,31.3,605.0,844.48,632.12
2018,7,25,16,15,800.0,87.0,5.0,30.65,544.5,787.62,595.74
2018,7,25,16,30,744.0,93.0,4.9,30.0,484.0,722.76,553.04
2018,7,25,16,45,696.5,92.0,4.75,29.4,428.5,660.71,511.1
2018,7,25,17,0,649.0,91.0,4.6,28.8,373.0,596.88,466.27
2018,7,25,17,15,552.5,90.0,4.3,28.05,308.0,501.5,395.2
2018,7,25,17,30,456.0,89.0,4.0,27.3,243.0,405.62,321.92
2018,7,25,17,45,434.5,73.5,3.7,26.55,200.0,359.34,285.65
2018,7,25,18,0,413.0,58.0,3.4,25.8,157.0,306.94,243.02
2018,7,25,18,15,344.0,50.0,3.15,25.0,119.0,241.73,188.66
2018,7,25,18,30,275.0,42.0,2.9,24.2,81.0,180.14,136.18
2018,7,25,18,45,177.0,28.5,2.65,23.45,50.0,113.91,78.31
2018,7,25,19,0,79.0,15.0,2.4,22.7,19.0,48.58,0.0
2018,7,25,19,15,39.5,7.5,2.35,22.25,9.5,16.13,0.0
2018,7,25,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,26,5,15,97.5,11.5,1.7,16.3,17.5,9.82,0.0
2018,7,26,5,30,195.0,23.0,1.7,16.8,35.0,19.12,4.87
2018,7,26,5,45,305.0,34.0,1.75,17.3,73.0,27.84,17.9
2018,7,26,6,0,415.0,45.0,1.8,17.8,111.0,36.39,26.05
2018,7,26,6,15,474.0,54.0,1.8,18.6,155.5,42.83,31.98
2018,7,26,6,30,533.0,63.0,1.8,19.4,200.0,49.1,37.52
2018,7,26,6,45,595.5,67.5,1.8,20.25,253.0,51.75,39.72
2018,7,26,7,0,658.0,72.0,1.8,21.1,306.0,54.48,41.85
2018,7,26,7,15,693.5,77.0,1.9,22.1,358.0,57.27,43.92
2018,7,26,7,30,729.0,82.0,2.0,23.1,410.0,65.42,50.51
2018,7,26,7,45,755.5,86.0,2.1,24.15,461.5,67.41,51.76
2018,7,26,8,0,782.0,90.0,2.2,25.2,513.0,69.31,52.92
2018,7,26,8,15,802.5,92.5,2.25,26.1,561.5,86.48,52.16
2018,7,26,8,30,823.0,95.0,2.3,27.0,610.0,143.48,77.01
2018,7,26,8,45,838.5,98.0,2.4,27.9,656.0,209.63,122.84
2018,7,26,9,0,854.0,101.0,2.5,28.8,702.0,269.04,169.65
2018,7,26,9,15,865.0,103.5,2.6,29.6,742.5,327.88,218.43
2018,7,26,9,30,876.0,106.0,2.7,30.4,783.0,386.97,267.42
2018,7,26,9,45,885.0,108.0,2.75,31.2,818.5,444.91,314.47
2018,7,26,10,0,894.0,110.0,2.8,32.0,854.0,502.37,359.67
2018,7,26,10,15,900.5,111.5,2.95,32.7,883.0,557.46,402.02
2018,7,26,10,30,907.0,113.0,3.1,33.4,912.0,611.31,442.1
2018,7,26,10,45,912.5,114.0,3.2,34.1,934.5,662.69,479.04
2018,7,26,11,0,918.0,115.0,3.3,34.8,957.0,712.3,513.62
2018,7,26,11,15,921.0,116.0,3.35,35.05,972.0,758.15,545.52
2018,7,26,11,30,924.0,117.0,3.4,35.3,987.0,801.61,574.38
2018,7,26,11,45,926.0,117.0,3.5,35.55,994.5,840.9,599.49
2018,7,26,12,0,928.0,117.0,3.6,35.8,1002.0,877.39,622.66
2018,7,26,12,15,928.0,117.5,3.65,35.85,1002.0,909.65,643.29
2018,7,26,12,30,928.0,118.0,3.7,35.9,1002.0,938.71,661.86
2018,7,26,12,45,926.0,118.0,3.75,35.9,993.5,962.14,677.02
2018,7,26,13,0,924.0,118.0,3.8,35.9,985.0,981.98,690.0
2018,7,26,13,15,920.5,117.0,3.9,35.7,968.5,995.75,700.14
2018,7,26,13,30,917.0,116.0,4.0,35.5,952.0,1005.66,708.01
2018,7,26,13,45,911.5,115.5,4.1,35.35,928.5,1010.25,712.54
2018,7,26,14,0,906.0,115.0,4.2,35.2,905.0,1010.94,714.75
2018,7,26,14,15,898.5,113.5,4.25,34.9,874.5,1004.81,712.93
2018,7,26,14,30,891.0,112.0,4.3,34.6,844.0,994.86,708.81
2018,7,26,14,45,881.0,110.5,4.35,34.25,807.5,978.79,701.0
2018,7,26,15,0,871.0,109.0,4.4,33.9,771.0,959.2,690.97
2018,7,26,15,15,859.0,106.5,4.4,33.9,729.5,933.28,675.58
2018,7,26,15,30,847.0,104.0,4.4,33.9,688.0,904.23,658.14
2018,7,26,15,45,831.0,101.5,4.45,32.9,642.0,878.25,645.57
2018,7,26,16,0,815.0,99.0,4.5,31.9,596.0,839.7,624.21
2018,7,26,16,15,792.5,95.5,4.4,31.2,545.5,792.3,595.03
2018,7,26,16,30,770.0,92.0,4.3,30.5,495.0,743.34,564.25
2018,7,26,16,45,744.0,87.5,4.25,29.8,444.0,689.35,529.35
2018,7,26,17,0,718.0,83.0,4.2,29.1,393.0,637.85,495.38
2018,7,26,17,15,679.5,77.0,4.0,28.15,340.0,572.94,449.17
2018,7,26,17,30,641.0,71.0,3.8,27.2,287.0,509.46,402.22
2018,7,26,17,45,585.5,64.5,3.6,26.25,235.5,437.37,346.69
2018,7,26,18,0,530.0,58.0,3.4,25.3,184.0,369.32,292.1
2018,7,26,18,15,431.5,49.5,3.15,24.4,136.0,283.13,221.23
2018,7,26,18,30,333.0,41.0,2.9,23.5,88.0,206.82,156.79
2018,7,26,18,45,236.5,29.0,2.65,22.55,55.5,138.74,95.58
2018,7,26,19,0,140.0,17.0,2.4,21.6,23.0,69.7,0.0
2018,7,26,19,15,70.0,8.5,2.25,21.15,11.5,24.53,0.0
2018,7,26,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,112.0,11.5,2.45,14.55,18.0,9.82,0.0
2018,7,27,5,30,224.0,23.0,2.5,15.0,36.0,19.25,3.94
2018,7,27,5,45,341.0,32.5,2.55,15.45,75.0,26.69,17.0
2018,7,27,6,0,458.0,42.0,2.6,15.9,114.0,34.09,24.22
2018,7,27,6,15,456.5,53.5,2.7,16.65,147.5,42.38,31.82
2018,7,27,6,30,455.0,65.0,2.8,17.4,181.0,50.19,38.79
2018,7,27,6,45,470.5,77.5,2.85,18.2,221.5,58.46,45.93
2018,7,27,7,0,486.0,90.0,2.9,19.0,262.0,66.25,52.48
2018,7,27,7,15,556.0,96.0,3.0,19.8,322.5,69.4,54.85
2018,7,27,7,30,626.0,102.0,3.1,20.6,383.0,72.53,57.16
2018,7,27,7,45,672.0,105.0,3.15,21.45,439.0,73.24,57.34
2018,7,27,8,0,718.0,108.0,3.2,22.3,495.0,74.01,57.57
2018,7,27,8,15,778.5,99.5,3.25,23.05,555.0,90.5,56.46
2018,7,27,8,30,839.0,91.0,3.3,23.8,615.0,150.52,83.12
2018,7,27,8,45,852.5,94.0,3.35,24.6,660.0,209.33,123.92
2018,7,27,9,0,866.0,97.0,3.4,25.4,705.0,269.18,172.11
2018,7,27,9,15,879.5,98.0,3.5,26.1,746.5,328.4,222.24
2018,7,27,9,30,893.0,99.0,3.6,26.8,788.0,388.12,272.87
2018,7,27,9,45,904.5,99.0,3.65,27.55,824.0,446.53,321.49
2018,7,27,10,0,916.0,99.0,3.7,28.3,860.0,504.67,368.43
2018,7,27,10,15,922.0,100.5,3.8,28.8,889.0,560.64,412.73
2018,7,27,10,30,928.0,102.0,3.9,29.3,918.0,615.29,454.63
2018,7,27,10,45,933.0,102.5,4.0,29.8,940.0,666.95,493.15
2018,7,27,11,0,938.0,103.0,4.1,30.3,962.0,716.71,529.24
2018,7,27,11,15,941.0,104.0,4.15,30.65,977.5,763.38,562.4
2018,7,27,11,30,944.0,105.0,4.2,31.0,993.0,807.59,591.93
2018,7,27,11,45,946.5,104.5,4.3,31.35,1000.5,847.48,617.83
2018,7,27,12,0,949.0,104.0,4.4,31.7,1008.0,884.52,641.67
2018,7,27,12,15,950.0,103.0,4.45,31.75,1007.5,916.78,662.84
2018,7,27,12,30,951.0,102.0,4.5,31.8,1007.0,945.75,681.83
2018,7,27,12,45,951.5,100.5,4.6,31.9,999.0,970.34,698.09
2018,7,27,13,0,952.0,99.0,4.7,32.0,991.0,991.27,712.02
2018,7,27,13,15,949.5,98.5,4.75,31.9,975.5,1006.58,722.92
2018,7,27,13,30,947.0,98.0,4.8,31.8,960.0,1017.96,731.46
2018,7,27,13,45,943.0,96.5,4.85,31.7,936.5,1022.91,735.98
2018,7,27,14,0,939.0,95.0,4.9,31.6,913.0,1023.83,738.08
2018,7,27,14,15,933.5,94.0,4.9,31.4,883.5,1019.82,737.02
2018,7,27,14,30,928.0,93.0,4.9,31.2,854.0,1011.88,733.57
2018,7,27,14,45,921.0,90.5,4.9,31.0,818.0,996.99,725.69
2018,7,27,15,0,914.0,88.0,4.9,30.8,782.0,978.34,715.45
2018,7,27,15,15,903.0,86.5,4.9,30.8,740.5,953.44,700.52
2018,7,27,15,30,892.0,85.0,4.9,30.8,699.0,925.25,683.43
2018,7,27,15,45,879.5,82.0,4.8,30.2,653.0,890.9,663.1
2018,7,27,16,0,867.0,79.0,4.7,29.6,607.0,853.74,640.69
2018,7,27,16,15,850.5,76.0,4.55,29.1,558.0,810.66,613.46
2018,7,27,16,30,834.0,73.0,4.4,28.6,509.0,765.56,584.64
2018,7,27,16,45,810.0,70.0,4.3,28.05,457.0,719.85,555.18
2018,7,27,17,0,786.0,67.0,4.2,27.5,405.0,665.93,519.07
2018,7,27,17,15,746.5,64.0,4.0,26.65,351.0,600.97,473.58
2018,7,27,17,30,707.0,61.0,3.8,25.8,297.0,537.23,426.09
2018,7,27,17,45,658.0,55.5,3.6,24.95,245.5,466.72,371.46
2018,7,27,18,0,609.0,50.0,3.4,24.1,194.0,399.34,316.93
2018,7,27,18,15,532.5,43.5,3.25,23.15,147.0,324.72,254.59
2018,7,27,18,30,456.0,37.0,3.1,22.2,100.0,254.6,193.77
2018,7,27,18,45,310.5,27.0,2.95,21.2,62.0,163.9,112.69
2018,7,27,19,0,165.0,17.0,2.8,20.2,24.0,64.49,0.0
2018,7,27,19,15,82.5,8.5,2.8,19.65,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,5,15,91.0,11.0,2.2,13.9,16.5,9.39,0.0
2018,7,28,5,30,182.0,22.0,2.3,14.4,33.0,17.19,1.78
2018,7,28,5,45,290.5,34.0,2.4,14.9,70.5,27.94,18.03
2018,7,28,6,0,399.0,46.0,2.5,15.4,108.0,37.33,27.08
2018,7,28,6,15,423.0,59.0,2.45,16.05,146.5,46.86,35.85
2018,7,28,6,30,447.0,72.0,2.4,16.7,185.0,55.93,43.96
2018,7,28,6,45,506.0,81.0,2.35,17.4,236.5,61.63,48.87
2018,7,28,7,0,565.0,90.0,2.3,18.1,288.0,67.16,53.47
2018,7,28,7,15,616.0,96.0,2.3,19.0,344.0,70.18,55.72
2018,7,28,7,30,667.0,102.0,2.3,19.9,400.0,73.15,57.85
2018,7,28,7,45,706.0,105.5,2.3,20.8,454.5,74.15,58.27
2018,7,28,8,0,745.0,109.0,2.3,21.7,509.0,75.16,58.68
2018,7,28,8,15,773.5,111.0,2.3,22.55,560.5,98.5,63.06
2018,7,28,8,30,802.0,113.0,2.3,23.4,612.0,154.41,87.59
2018,7,28,8,45,817.0,117.0,2.25,24.3,658.0,212.92,128.04
2018,7,28,9,0,832.0,121.0,2.2,25.2,704.0,272.85,175.7
2018,7,28,9,15,834.0,128.5,2.2,26.0,742.0,332.86,225.89
2018,7,28,9,30,836.0,136.0,2.2,26.8,780.0,392.31,275.34
2018,7,28,9,45,832.0,146.0,2.25,27.65,811.5,450.46,322.64
2018,7,28,10,0,828.0,156.0,2.3,28.5,843.0,506.99,367.04
2018,7,28,10,15,834.5,159.5,2.35,29.05,872.0,562.05,409.19
2018,7,28,10,30,841.0,163.0,2.4,29.6,901.0,616.14,449.22
2018,7,28,10,45,845.0,165.0,2.5,30.15,922.5,666.28,485.5
2018,7,28,11,0,849.0,167.0,2.6,30.7,944.0,714.73,519.59
2018,7,28,11,15,851.5,169.0,2.65,31.1,958.5,760.23,550.87
2018,7,28,11,30,854.0,171.0,2.7,31.5,973.0,803.54,579.96
2018,7,28,11,45,854.0,172.5,2.8,31.9,979.5,842.06,605.44
2018,7,28,12,0,854.0,174.0,2.9,32.3,986.0,877.85,627.95
2018,7,28,12,15,862.0,168.5,3.0,32.55,987.5,911.34,649.27
2018,7,28,12,30,870.0,163.0,3.1,32.8,989.0,941.95,668.71
2018,7,28,12,45,878.5,156.5,3.15,33.05,984.5,955.56,676.98
2018,7,28,13,0,887.0,150.0,3.2,33.3,980.0,979.21,691.83
2018,7,28,13,15,883.0,149.0,3.3,33.25,963.5,992.52,701.33
2018,7,28,13,30,879.0,148.0,3.4,33.2,947.0,1002.08,708.66
2018,7,28,13,45,872.5,146.5,3.5,33.2,922.5,1004.97,711.77
2018,7,28,14,0,866.0,145.0,3.6,33.2,898.0,1004.03,712.63
2018,7,28,14,15,858.5,143.0,3.65,32.95,868.0,1011.51,719.39
2018,7,28,14,30,851.0,141.0,3.7,32.7,838.0,1001.34,714.97
2018,7,28,14,45,791.5,159.0,3.75,32.5,785.0,958.04,689.22
2018,7,28,15,0,732.0,177.0,3.8,32.3,732.0,920.56,667.19
2018,7,28,15,15,645.5,195.0,3.8,32.3,664.5,848.07,620.73
2018,7,28,15,30,559.0,213.0,3.8,32.3,597.0,767.86,566.95
2018,7,28,15,45,595.5,183.0,3.8,31.55,567.0,764.07,568.93
2018,7,28,16,0,632.0,153.0,3.8,30.8,537.0,748.22,561.85
2018,7,28,16,15,569.0,155.0,3.8,30.2,478.5,677.71,514.55
2018,7,28,16,30,506.0,157.0,3.8,29.6,420.0,601.74,462.03
2018,7,28,16,45,461.5,147.5,3.75,29.05,368.5,538.24,417.33
2018,7,28,17,0,417.0,138.0,3.7,28.5,317.0,476.6,372.73
2018,7,28,17,15,383.0,119.0,3.55,27.6,266.5,413.79,326.63
2018,7,28,17,30,349.0,100.0,3.4,26.7,216.0,352.73,280.36
2018,7,28,17,45,326.5,88.0,3.2,25.85,181.5,308.71,245.76
2018,7,28,18,0,304.0,76.0,3.0,25.0,147.0,266.23,210.97
2018,7,28,18,15,246.5,60.5,2.85,24.05,109.0,204.78,159.87
2018,7,28,18,30,189.0,45.0,2.7,23.1,71.0,149.34,112.64
2018,7,28,18,45,118.5,28.5,2.55,22.15,42.5,85.2,56.07
2018,7,28,19,0,48.0,12.0,2.4,21.2,14.0,24.8,0.0
2018,7,28,19,15,24.0,6.0,2.35,20.6,7.0,5.12,0.0
2018,7,28,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,29,5,15,95.5,10.5,1.55,15.65,16.0,8.96,0.0
2018,7,29,5,30,191.0,21.0,1.6,16.0,32.0,17.48,0.43
2018,7,29,5,45,299.5,32.0,1.7,16.35,68.5,26.26,16.41
2018,7,29,6,0,408.0,43.0,1.8,16.7,105.0,34.84,24.75
2018,7,29,6,15,419.0,57.0,1.8,17.4,142.0,45.23,34.2
2018,7,29,6,30,430.0,71.0,1.8,18.1,179.0,53.32,41.42
2018,7,29,6,45,486.5,80.0,1.8,18.75,229.0,60.75,47.84
2018,7,29,7,0,543.0,89.0,1.8,19.4,279.0,66.25,52.4
2018,7,29,7,15,586.5,96.0,1.8,20.35,331.0,69.92,55.19
2018,7,29,7,30,630.0,103.0,1.8,21.3,383.0,73.46,57.79
2018,7,29,7,45,616.0,118.5,1.8,22.2,419.5,81.91,64.51
2018,7,29,8,0,602.0,134.0,1.8,23.1,456.0,89.72,70.58
2018,7,29,8,15,580.5,157.5,1.85,23.95,492.0,115.5,78.95
2018,7,29,8,30,559.0,181.0,1.9,24.8,528.0,170.63,108.82
2018,7,29,8,45,718.5,136.5,1.95,25.65,617.0,204.89,125.16
2018,7,29,9,0,878.0,92.0,2.0,26.5,706.0,268.94,170.09
2018,7,29,9,15,883.0,97.0,2.05,27.25,745.0,329.47,220.81
2018,7,29,9,30,888.0,102.0,2.1,28.0,784.0,389.59,271.03
2018,7,29,9,45,889.0,107.5,2.15,28.7,817.0,447.81,318.75
2018,7,29,10,0,890.0,113.0,2.2,29.4,850.0,504.71,363.87
2018,7,29,10,15,896.5,114.5,2.3,29.95,879.0,559.85,406.49
2018,7,29,10,30,903.0,116.0,2.4,30.5,908.0,613.77,446.83
2018,7,29,10,45,908.0,117.0,2.45,31.05,930.0,664.9,483.75
2018,7,29,11,0,913.0,118.0,2.5,31.6,952.0,714.22,518.29
2018,7,29,11,15,915.5,119.0,2.6,31.8,966.5,759.73,550.35
2018,7,29,11,30,918.0,120.0,2.7,32.0,981.0,802.81,579.4
2018,7,29,11,45,919.0,120.5,2.85,32.15,988.0,841.71,604.95
2018,7,29,12,0,920.0,121.0,3.0,32.3,995.0,877.76,628.57
2018,7,29,12,15,851.0,166.0,3.1,32.1,974.0,900.89,644.41
2018,7,29,12,30,782.0,211.0,3.2,31.9,953.0,908.02,650.08
2018,7,29,12,45,783.0,207.0,3.3,31.75,944.5,929.38,665.05
2018,7,29,13,0,784.0,203.0,3.4,31.6,936.0,947.46,677.89
2018,7,29,13,15,708.0,248.5,3.45,31.4,901.5,946.19,677.93
2018,7,29,13,30,632.0,294.0,3.5,31.2,867.0,928.71,665.98
2018,7,29,13,45,634.5,281.5,3.55,30.95,844.5,929.78,668.81
2018,7,29,14,0,637.0,269.0,3.6,30.7,822.0,927.42,669.34
2018,7,29,14,15,694.5,228.5,3.65,30.5,812.5,948.3,686.24
2018,7,29,14,30,752.0,188.0,3.7,30.3,803.0,963.08,697.64
2018,7,29,14,45,752.5,175.5,3.75,30.05,767.5,946.68,688.97
2018,7,29,15,0,753.0,163.0,3.8,29.8,732.0,926.58,678.1
2018,7,29,15,15,746.5,153.0,3.8,29.8,691.0,899.07,661.37
2018,7,29,15,30,740.0,143.0,3.8,29.8,650.0,868.38,642.51
2018,7,29,15,45,752.0,128.0,3.8,29.0,612.5,845.49,630.91
2018,7,29,16,0,764.0,113.0,3.8,28.2,575.0,814.3,613.42
2018,7,29,16,15,745.0,107.5,3.8,27.65,526.5,768.93,585.15
2018,7,29,16,30,726.0,102.0,3.8,27.1,478.0,725.96,558.13
2018,7,29,16,45,690.0,96.5,3.75,26.5,424.0,664.56,517.05
2018,7,29,17,0,654.0,91.0,3.7,25.9,370.0,603.57,474.81
2018,7,29,17,15,611.5,86.0,3.6,25.2,319.5,539.61,428.1
2018,7,29,17,30,569.0,81.0,3.5,24.5,269.0,477.47,381.14
2018,7,29,17,45,494.5,73.0,3.4,23.8,215.5,395.62,316.95
2018,7,29,18,0,420.0,65.0,3.3,23.1,162.0,319.86,255.41
2018,7,29,18,15,352.0,53.0,3.15,22.5,120.5,246.19,193.67
2018,7,29,18,30,284.0,41.0,3.0,21.9,79.0,184.55,140.17
2018,7,29,18,45,184.5,28.0,2.85,21.25,48.5,117.12,77.73
2018,7,29,19,0,85.0,15.0,2.7,20.6,18.0,38.61,0.0
2018,7,29,19,15,42.5,7.5,2.6,20.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,5,15,95.5,10.5,1.9,15.55,15.5,8.96,0.0
2018,7,30,5,30,191.0,21.0,2.0,15.8,31.0,17.56,0.0
2018,7,30,5,45,308.0,31.5,2.05,16.1,68.5,25.91,16.03
2018,7,30,6,0,425.0,42.0,2.1,16.4,106.0,34.12,24.12
2018,7,30,6,15,494.5,50.0,2.0,16.9,152.0,39.89,29.57
2018,7,30,6,30,564.0,58.0,1.9,17.4,198.0,45.58,34.72
2018,7,30,6,45,603.0,65.0,1.85,17.9,246.5,50.12,38.69
2018,7,30,7,0,642.0,72.0,1.8,18.4,295.0,54.51,42.38
2018,7,30,7,15,595.5,91.5,1.8,19.25,324.5,66.79,52.75
2018,7,30,7,30,549.0,111.0,1.8,20.1,354.0,78.26,62.21
2018,7,30,7,45,472.5,149.0,1.8,20.9,376.0,100.18,80.39
2018,7,30,8,0,396.0,187.0,1.8,21.7,398.0,120.45,96.8
2018,7,30,8,15,578.5,150.5,1.85,22.65,491.5,110.85,75.61
2018,7,30,8,30,761.0,114.0,1.9,23.6,585.0,151.54,86.71
2018,7,30,8,45,815.0,102.5,1.95,24.5,641.0,202.78,120.12
2018,7,30,9,0,869.0,91.0,2.0,25.4,697.0,266.59,169.46
2018,7,30,9,15,881.0,92.0,2.1,26.35,737.5,325.71,219.03
2018,7,30,9,30,893.0,93.0,2.2,27.3,778.0,385.16,268.78
2018,7,30,9,45,902.5,94.0,2.3,28.25,813.5,443.69,316.73
2018,7,30,10,0,912.0,95.0,2.4,29.2,849.0,501.75,362.75
2018,7,30,10,15,917.5,96.5,2.5,30.0,877.5,557.43,405.66
2018,7,30,10,30,923.0,98.0,2.6,30.8,906.0,611.73,446.04
2018,7,30,10,45,927.5,99.5,2.7,31.6,928.5,663.82,483.49
2018,7,30,11,0,932.0,101.0,2.8,32.4,951.0,713.99,518.42
2018,7,30,11,15,934.5,101.5,2.85,32.9,965.5,759.78,549.82
2018,7,30,11,30,937.0,102.0,2.9,33.4,980.0,803.06,577.44
2018,7,30,11,45,937.5,103.0,3.0,33.9,987.0,842.52,602.1
2018,7,30,12,0,938.0,104.0,3.1,34.4,994.0,879.03,624.67
2018,7,30,12,15,933.5,107.0,3.15,34.6,992.0,909.94,644.0
2018,7,30,12,30,929.0,110.0,3.2,34.8,990.0,937.39,661.12
2018,7,30,12,45,921.5,113.0,3.3,34.95,979.5,958.55,674.75
2018,7,30,13,0,914.0,116.0,3.4,35.1,969.0,975.95,686.13
2018,7,30,13,15,910.0,116.0,3.4,35.05,953.0,990.02,695.41
2018,7,30,13,30,906.0,116.0,3.4,35.0,937.0,1000.29,702.43
2018,7,30,13,45,901.0,114.5,3.45,35.0,913.5,1004.25,705.84
2018,7,30,14,0,896.0,113.0,3.5,35.0,890.0,1004.31,706.99
2018,7,30,14,15,888.5,112.0,3.5,34.75,860.0,998.58,705.02
2018,7,30,14,30,881.0,111.0,3.5,34.5,830.0,989.09,700.83
2018,7,30,14,45,871.0,109.5,3.55,34.3,793.5,972.97,692.73
2018,7,30,15,0,861.0,108.0,3.6,34.1,757.0,953.35,682.45
2018,7,30,15,15,848.5,105.5,3.6,34.1,715.5,926.94,666.95
2018,7,30,15,30,836.0,103.0,3.6,34.1,674.0,907.56,656.09
2018,7,30,15,45,819.0,100.5,3.6,33.35,628.0,870.7,635.61
2018,7,30,16,0,802.0,98.0,3.6,32.6,582.0,831.39,613.25
2018,7,30,16,15,769.0,97.5,3.65,32.05,529.5,778.78,581.09
2018,7,30,16,30,736.0,97.0,3.7,31.5,477.0,725.26,547.6
2018,7,30,16,45,699.5,93.5,3.7,30.9,424.0,669.06,511.25
2018,7,30,17,0,663.0,90.0,3.7,30.3,371.0,609.66,471.22
2018,7,30,17,15,627.0,83.5,3.55,29.35,320.5,547.9,427.43
2018,7,30,17,30,591.0,77.0,3.4,28.4,270.0,487.44,382.93
2018,7,30,17,45,540.0,68.5,3.25,27.45,221.0,417.67,329.41
2018,7,30,18,0,489.0,60.0,3.1,26.5,172.0,351.61,276.56
2018,7,30,18,15,412.0,50.5,2.9,25.45,128.0,276.29,214.47
2018,7,30,18,30,335.0,41.0,2.7,24.4,84.0,208.53,156.61
2018,7,30,18,45,221.0,27.5,2.5,23.35,51.0,130.51,84.5
2018,7,30,19,0,107.0,14.0,2.3,22.3,18.0,44.46,0.0
2018,7,30,19,15,53.5,7.0,2.2,21.75,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,5,15,59.5,9.5,1.1,15.5,12.5,8.11,0.0
2018,7,31,5,30,119.0,19.0,1.1,16.1,25.0,14.79,0.0
2018,7,31,5,45,212.5,34.0,1.15,16.65,59.5,26.27,16.21
2018,7,31,6,0,306.0,49.0,1.2,17.2,94.0,37.55,26.99
2018,7,31,6,15,375.5,61.5,1.2,17.95,139.0,46.68,35.37
2018,7,31,6,30,445.0,74.0,1.2,18.7,184.0,55.6,43.3
2018,7,31,6,45,453.5,88.0,1.2,19.4,222.5,64.83,51.26
2018,7,31,7,0,462.0,102.0,1.2,20.1,261.0,73.62,58.62
2018,7,31,7,15,390.0,131.0,1.25,21.1,280.5,90.97,73.04
2018,7,31,7,30,318.0,160.0,1.3,22.1,300.0,111.92,90.15
2018,7,31,7,45,341.5,174.5,1.35,23.05,341.5,120.4,96.51
2018,7,31,8,0,365.0,189.0,1.4,24.0,383.0,128.52,102.49
2018,7,31,8,15,377.5,205.0,1.4,24.95,422.5,138.43,99.43
2018,7,31,8,30,390.0,221.0,1.4,25.9,462.0,179.5,121.3
2018,7,31,8,45,469.5,217.5,1.35,26.8,529.0,220.68,146.66
2018,7,31,9,0,549.0,214.0,1.3,27.7,596.0,271.2,182.41
2018,7,31,9,15,663.5,180.5,1.35,28.6,669.5,318.59,217.03
2018,7,31,9,30,778.0,147.0,1.4,29.5,743.0,382.36,265.17
2018,7,31,9,45,808.0,140.5,1.45,30.35,784.5,438.57,309.41
2018,7,31,10,0,838.0,134.0,1.5,31.2,826.0,496.74,353.85
2018,7,31,10,15,847.5,134.5,1.6,31.7,855.0,551.23,395.14
2018,7,31,10,30,857.0,135.0,1.7,32.2,884.0,603.92,433.92
2018,7,31,10,45,865.0,135.0,1.85,32.65,907.0,654.23,470.3
2018,7,31,11,0,873.0,135.0,2.0,33.1,930.0,703.08,504.76
2018,7,31,11,15,878.5,134.5,2.1,33.35,945.5,748.08,535.99
2018,7,31,11,30,884.0,134.0,2.2,33.6,961.0,790.99,564.89
2018,7,31,11,45,887.5,133.0,2.3,33.85,968.5,829.61,589.46
2018,7,31,12,0,891.0,132.0,2.4,34.1,976.0,865.62,612.25
2018,7,31,12,15,892.0,131.5,2.5,34.2,976.0,897.14,632.49
2018,7,31,12,30,893.0,131.0,2.6,34.3,976.0,925.57,650.8
2018,7,31,12,45,893.0,129.0,2.7,34.4,967.5,948.5,665.7
2018,7,31,13,0,893.0,127.0,2.8,34.5,959.0,967.94,678.52
2018,7,31,13,15,890.5,125.5,2.9,34.45,943.0,981.86,688.42
2018,7,31,13,30,888.0,124.0,3.0,34.4,927.0,992.04,696.13
2018,7,31,13,45,884.5,121.5,3.05,34.35,904.0,996.46,700.01
2018,7,31,14,0,881.0,119.0,3.1,34.3,881.0,997.02,701.64
2018,7,31,14,15,874.5,117.0,3.15,34.1,851.5,991.32,699.92
2018,7,31,14,30,868.0,115.0,3.2,33.9,822.0,981.85,695.97
2018,7,31,14,45,860.0,112.0,3.25,33.7,786.0,966.2,688.2
2018,7,31,15,0,852.0,109.0,3.3,33.5,750.0,947.0,678.23
2018,7,31,15,15,839.0,107.0,3.3,33.5,708.5,920.79,662.87
2018,7,31,15,30,826.0,105.0,3.3,33.5,667.0,901.79,652.28
2018,7,31,15,45,811.5,101.0,3.35,32.8,621.5,865.62,632.41
2018,7,31,16,0,797.0,97.0,3.4,32.1,576.0,826.89,610.57
2018,7,31,16,15,777.5,92.5,3.4,31.55,527.0,781.07,582.85
2018,7,31,16,30,758.0,88.0,3.4,31.0,478.0,733.55,553.42
2018,7,31,16,45,731.0,83.5,3.4,30.45,427.0,678.91,518.23
2018,7,31,17,0,704.0,79.0,3.4,29.9,376.0,623.81,481.77
