Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,17,15,666.5,74.0,3.3,28.95,324.5,564.04,440.02
2018,7,31,17,30,629.0,69.0,3.2,28.0,273.0,502.67,395.01
2018,7,31,17,45,575.5,62.0,3.1,27.1,223.0,431.36,340.33
2018,7,31,18,0,522.0,55.0,3.0,26.2,173.0,363.98,286.36
2018,7,31,18,15,442.0,46.5,2.9,25.2,128.5,286.68,222.57
2018,7,31,18,30,362.0,38.0,2.8,24.2,84.0,217.3,163.07
2018,7,31,18,45,237.0,25.5,2.7,23.2,50.5,133.85,84.69
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,45.16,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,1,5,15,91.0,9.5,1.2,15.6,14.0,8.11,0.0
2018,8,1,5,30,182.0,19.0,1.2,16.1,28.0,15.83,0.0
2018,8,1,5,45,298.5,29.5,1.2,16.6,64.0,24.23,14.4
2018,8,1,6,0,415.0,40.0,1.2,17.1,100.0,32.48,22.59
2018,8,1,6,15,463.5,49.5,1.2,17.95,142.0,39.42,29.01
2018,8,1,6,30,512.0,59.0,1.2,18.8,184.0,46.11,34.99
2018,8,1,6,45,503.0,75.5,1.2,19.65,222.5,57.57,44.9
2018,8,1,7,0,494.0,92.0,1.2,20.5,261.0,68.36,54.0
2018,8,1,7,15,578.5,91.0,1.15,21.5,321.0,66.38,51.9
2018,8,1,7,30,663.0,90.0,1.1,22.5,381.0,64.94,50.25
2018,8,1,7,45,718.0,87.5,1.05,23.55,438.0,68.31,52.68
2018,8,1,8,0,773.0,85.0,1.0,24.6,495.0,65.97,50.28
2018,8,1,8,15,799.5,86.0,1.0,25.55,545.5,82.68,49.07
2018,8,1,8,30,826.0,87.0,1.0,26.5,596.0,147.5,79.92
2018,8,1,8,45,841.0,89.5,1.05,27.4,641.0,205.75,119.53
2018,8,1,9,0,856.0,92.0,1.1,28.3,686.0,265.23,166.24
2018,8,1,9,15,870.0,93.0,1.25,29.2,727.5,324.33,214.83
2018,8,1,9,30,884.0,94.0,1.4,30.1,769.0,384.0,263.8
2018,8,1,9,45,896.5,93.0,1.5,31.0,805.0,441.86,310.28
2018,8,1,10,0,909.0,92.0,1.6,31.9,841.0,499.54,355.11
2018,8,1,10,15,915.0,93.5,1.75,32.4,870.0,555.43,397.93
2018,8,1,10,30,921.0,95.0,1.9,32.9,899.0,610.01,438.47
2018,8,1,10,45,925.5,95.5,2.1,33.4,920.5,661.27,475.8
2018,8,1,11,0,930.0,96.0,2.3,33.9,942.0,710.6,510.84
2018,8,1,11,15,933.0,97.5,2.45,34.1,957.5,757.56,543.81
2018,8,1,11,30,936.0,99.0,2.6,34.3,973.0,802.08,573.05
2018,8,1,11,45,929.5,104.5,2.75,34.5,978.0,839.94,597.54
2018,8,1,12,0,923.0,110.0,2.9,34.7,983.0,874.45,619.81
2018,8,1,12,15,930.0,105.0,3.05,34.7,984.0,907.73,641.8
2018,8,1,12,30,937.0,100.0,3.2,34.7,985.0,937.93,661.85
2018,8,1,12,45,934.0,100.5,3.35,34.7,976.0,960.93,677.38
2018,8,1,13,0,931.0,101.0,3.5,34.7,967.0,980.23,690.71
2018,8,1,13,15,927.5,101.0,3.6,34.55,951.0,994.78,701.27
2018,8,1,13,30,924.0,101.0,3.7,34.4,935.0,1005.47,709.55
2018,8,1,13,45,919.0,100.5,3.8,34.2,912.0,1010.29,714.42
2018,8,1,14,0,914.0,100.0,3.9,34.0,889.0,1011.19,716.98
2018,8,1,14,15,908.0,98.0,3.95,33.7,859.0,1005.6,715.55
2018,8,1,14,30,902.0,96.0,4.0,33.4,829.0,996.13,711.78
2018,8,1,14,45,892.5,95.0,4.05,33.15,793.0,980.57,704.06
2018,8,1,15,0,883.0,94.0,4.1,32.9,757.0,961.44,694.09
2018,8,1,15,15,871.5,92.0,4.1,32.9,715.5,935.87,678.98
2018,8,1,15,30,860.0,90.0,4.1,32.9,674.0,907.13,661.8
2018,8,1,15,45,844.5,87.5,4.15,31.95,628.0,871.24,642.49
2018,8,1,16,0,829.0,85.0,4.2,31.0,582.0,832.81,621.1
2018,8,1,16,15,808.5,82.5,4.2,30.35,532.5,796.14,599.57
2018,8,1,16,30,788.0,80.0,4.2,29.7,483.0,749.1,570.31
2018,8,1,16,45,761.0,76.0,4.2,29.05,431.5,693.87,534.54
2018,8,1,17,0,734.0,72.0,4.2,28.4,380.0,638.14,497.43
2018,8,1,17,15,696.5,68.0,4.1,27.5,328.0,575.11,453.19
2018,8,1,17,30,659.0,64.0,4.0,26.6,276.0,516.13,409.28
2018,8,1,17,45,605.5,58.0,3.9,25.75,225.5,444.55,353.66
2018,8,1,18,0,552.0,52.0,3.8,24.9,175.0,376.86,298.69
2018,8,1,18,15,470.0,44.0,3.65,24.0,129.5,297.59,232.44
2018,8,1,18,30,388.0,36.0,3.5,23.1,84.0,226.5,170.63
2018,8,1,18,45,254.5,25.0,3.35,22.25,50.5,139.01,85.78
2018,8,1,19,0,121.0,14.0,3.2,21.4,17.0,48.78,0.0
2018,8,1,19,15,60.5,7.0,3.15,20.85,8.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,2,5,15,93.5,9.0,2.05,14.05,13.5,7.68,0.0
2018,8,2,5,30,187.0,18.0,2.1,14.5,27.0,14.98,0.0
2018,8,2,5,45,297.0,29.0,2.1,14.95,62.5,23.85,14.05
2018,8,2,6,0,407.0,40.0,2.1,15.4,98.0,32.51,22.74
2018,8,2,6,15,406.0,52.0,2.15,16.2,130.0,41.24,30.8
2018,8,2,6,30,405.0,64.0,2.2,17.0,162.0,49.47,38.19
2018,8,2,6,45,473.0,74.5,2.2,17.85,215.5,56.6,44.38
2018,8,2,7,0,541.0,85.0,2.2,18.7,269.0,63.49,50.17
2018,8,2,7,15,632.5,81.5,2.25,19.65,331.5,60.15,46.92
2018,8,2,7,30,724.0,78.0,2.3,20.6,394.0,62.7,48.75
2018,8,2,7,45,779.5,74.0,2.35,21.6,452.5,59.41,45.54
2018,8,2,8,0,835.0,70.0,2.4,22.6,511.0,65.02,49.93
2018,8,2,8,15,854.5,72.0,2.5,23.45,561.0,84.15,49.86
2018,8,2,8,30,874.0,74.0,2.6,24.3,611.0,143.62,75.98
2018,8,2,8,45,889.0,75.5,2.65,25.2,657.0,204.0,117.94
2018,8,2,9,0,904.0,77.0,2.7,26.1,703.0,265.58,167.54
2018,8,2,9,15,911.0,80.5,2.85,26.75,743.5,327.32,220.03
2018,8,2,9,30,918.0,84.0,3.0,27.4,784.0,388.85,272.29
2018,8,2,9,45,921.5,88.0,3.1,28.0,818.5,448.87,322.34
2018,8,2,10,0,925.0,92.0,3.2,28.6,853.0,507.77,369.97
2018,8,2,10,15,931.5,93.0,3.3,29.05,882.0,564.49,414.65
2018,8,2,10,30,938.0,94.0,3.4,29.5,911.0,619.89,456.94
2018,8,2,10,45,943.5,94.0,3.45,29.9,933.5,672.28,495.76
2018,8,2,11,0,949.0,94.0,3.5,30.3,956.0,722.76,532.13
2018,8,2,11,15,952.0,95.0,3.55,30.65,971.5,770.19,565.51
2018,8,2,11,30,955.0,96.0,3.6,31.0,987.0,815.1,594.69
2018,8,2,11,45,956.5,96.0,3.65,31.35,994.0,855.24,620.29
2018,8,2,12,0,958.0,96.0,3.7,31.7,1001.0,892.37,643.74
2018,8,2,12,15,957.0,97.0,3.75,31.8,1000.0,925.1,664.86
2018,8,2,12,30,956.0,98.0,3.8,31.9,999.0,954.41,683.74
2018,8,2,12,45,953.0,99.0,3.9,32.0,990.5,978.33,699.46
2018,8,2,13,0,950.0,100.0,4.0,32.1,982.0,998.5,712.87
2018,8,2,13,15,947.5,99.0,4.1,32.0,966.0,1013.31,723.56
2018,8,2,13,30,945.0,98.0,4.2,31.9,950.0,1024.17,731.87
2018,8,2,13,45,940.5,97.0,4.25,31.75,926.5,1029.08,736.38
2018,8,2,14,0,936.0,96.0,4.3,31.6,903.0,1029.95,738.48
2018,8,2,14,15,930.0,95.0,4.3,31.35,873.0,1025.35,737.22
2018,8,2,14,30,924.0,94.0,4.3,31.1,843.0,1016.8,733.59
2018,8,2,14,45,916.5,91.5,4.35,30.85,806.5,1001.28,725.84
2018,8,2,15,0,909.0,89.0,4.4,30.6,770.0,981.99,715.71
2018,8,2,15,15,897.5,87.5,4.4,30.6,728.0,956.46,700.52
2018,8,2,15,30,886.0,86.0,4.4,30.6,686.0,927.66,683.18
2018,8,2,15,45,873.0,83.5,4.35,29.8,640.0,893.28,663.94
2018,8,2,16,0,860.0,81.0,4.3,29.0,594.0,856.13,642.58
2018,8,2,16,15,844.0,77.0,4.3,28.35,544.5,812.15,615.95
2018,8,2,16,30,828.0,73.0,4.3,27.7,495.0,766.1,587.34
2018,8,2,16,45,804.0,69.5,4.25,27.1,443.0,719.75,557.6
2018,8,2,17,0,780.0,66.0,4.2,26.5,391.0,665.02,520.96
2018,8,2,17,15,746.5,61.5,4.1,25.65,338.0,602.08,477.21
2018,8,2,17,30,713.0,57.0,4.0,24.8,285.0,539.91,430.77
2018,8,2,17,45,663.0,52.0,3.9,23.9,233.5,468.65,375.17
2018,8,2,18,0,613.0,47.0,3.8,23.0,182.0,400.61,319.51
2018,8,2,18,15,531.0,40.0,3.55,22.1,135.0,322.36,253.18
2018,8,2,18,30,449.0,33.0,3.3,21.2,88.0,249.28,188.6
2018,8,2,18,45,300.0,23.0,3.1,20.3,52.5,152.96,91.59
2018,8,2,19,0,151.0,13.0,2.9,19.4,17.0,57.09,0.0
2018,8,2,19,15,75.5,6.5,2.8,18.9,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,3,5,15,107.5,9.5,1.85,13.4,14.0,8.11,0.0
2018,8,3,5,30,215.0,19.0,2.0,14.0,28.0,16.02,0.0
2018,8,3,5,45,355.0,28.0,2.15,14.6,67.5,23.18,13.37
2018,8,3,6,0,495.0,37.0,2.3,15.2,107.0,30.36,20.85
2018,8,3,6,15,568.5,44.0,2.3,15.9,156.0,35.59,25.84
2018,8,3,6,30,642.0,51.0,2.3,16.6,205.0,44.38,33.76
2018,8,3,6,45,686.5,56.5,2.3,17.35,257.5,48.45,37.3
2018,8,3,7,0,731.0,62.0,2.3,18.1,310.0,52.46,40.65
2018,8,3,7,15,762.0,66.5,2.25,19.05,363.0,55.45,42.96
2018,8,3,7,30,793.0,71.0,2.2,20.0,416.0,58.35,45.13
2018,8,3,7,45,813.0,76.0,2.15,21.0,468.0,61.36,47.34
2018,8,3,8,0,833.0,81.0,2.1,22.0,520.0,64.2,49.37
2018,8,3,8,15,848.5,85.5,2.1,22.9,569.5,84.65,50.29
2018,8,3,8,30,864.0,90.0,2.1,23.8,619.0,153.95,84.59
2018,8,3,8,45,874.5,94.5,2.05,24.75,665.0,215.51,127.48
2018,8,3,9,0,885.0,99.0,2.0,25.7,711.0,277.76,177.33
2018,8,3,9,15,898.0,100.5,2.1,26.45,753.0,339.03,228.64
2018,8,3,9,30,911.0,102.0,2.2,27.2,795.0,400.73,280.2
2018,8,3,9,45,920.5,103.5,2.25,27.95,831.5,461.17,329.62
2018,8,3,10,0,930.0,105.0,2.3,28.7,868.0,521.13,377.02
2018,8,3,10,15,935.5,106.5,2.4,29.35,897.0,578.26,421.05
2018,8,3,10,30,941.0,108.0,2.5,30.0,926.0,633.96,462.53
2018,8,3,10,45,944.0,109.5,2.6,30.65,948.0,686.44,500.4
2018,8,3,11,0,947.0,111.0,2.7,31.3,970.0,736.8,535.66
2018,8,3,11,15,949.0,112.0,2.8,31.7,984.5,783.71,568.19
2018,8,3,11,30,951.0,113.0,2.9,32.1,999.0,828.03,596.96
2018,8,3,11,45,951.0,114.0,3.0,32.45,1005.5,868.0,622.29
2018,8,3,12,0,951.0,115.0,3.1,32.8,1012.0,904.9,645.49
2018,8,3,12,15,950.0,116.0,3.2,33.0,1011.0,937.75,666.4
2018,8,3,12,30,949.0,117.0,3.3,33.2,1010.0,967.2,685.14
2018,8,3,12,45,945.5,117.5,3.4,33.35,1000.5,990.35,700.06
2018,8,3,13,0,942.0,118.0,3.5,33.5,991.0,1009.74,712.7
2018,8,3,13,15,935.5,118.5,3.6,33.45,973.0,1022.4,721.82
2018,8,3,13,30,929.0,119.0,3.7,33.4,955.0,1031.08,728.59
2018,8,3,13,45,919.5,119.5,3.8,33.3,929.0,1032.83,731.3
2018,8,3,14,0,910.0,120.0,3.9,33.2,903.0,1030.6,731.66
2018,8,3,14,15,899.5,120.5,3.95,33.0,871.5,1023.47,729.03
2018,8,3,14,30,889.0,121.0,4.0,32.8,840.0,1012.56,724.11
2018,8,3,14,45,874.5,120.5,4.05,32.6,801.0,993.05,713.76
2018,8,3,15,0,860.0,120.0,4.1,32.4,762.0,981.86,708.92
2018,8,3,15,15,846.5,117.5,4.1,32.4,719.5,954.04,692.36
2018,8,3,15,30,833.0,115.0,4.1,32.4,677.0,923.07,673.8
2018,8,3,15,45,810.5,113.0,4.1,31.75,628.5,881.61,649.86
2018,8,3,16,0,788.0,111.0,4.1,31.1,580.0,837.94,624.08
2018,8,3,16,15,757.5,108.5,4.05,30.55,527.5,789.58,594.12
2018,8,3,16,30,727.0,106.0,4.0,30.0,475.0,735.98,559.9
2018,8,3,16,45,691.0,102.0,3.95,29.5,422.0,675.84,520.11
2018,8,3,17,0,655.0,98.0,3.9,29.0,369.0,616.02,478.91
2018,8,3,17,15,611.0,90.5,3.65,28.05,316.0,547.53,429.58
2018,8,3,17,30,567.0,83.0,3.4,27.1,263.0,481.06,380.0
2018,8,3,17,45,506.5,74.0,3.2,26.2,212.5,405.81,321.62
2018,8,3,18,0,446.0,65.0,3.0,25.3,162.0,335.19,264.62
2018,8,3,18,15,365.5,52.5,2.8,24.3,118.0,254.44,197.84
2018,8,3,18,30,285.0,40.0,2.6,23.3,74.0,186.29,139.14
2018,8,3,18,45,180.0,25.5,2.45,22.3,43.5,110.31,61.24
2018,8,3,19,0,75.0,11.0,2.3,21.3,13.0,32.25,0.0
2018,8,3,19,15,37.5,5.5,2.3,20.8,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,5,15,59.5,8.0,1.1,16.25,10.5,6.83,0.0
2018,8,4,5,30,119.0,16.0,1.2,16.9,21.0,13.66,0.0
2018,8,4,5,45,224.5,30.0,1.35,17.5,55.5,23.31,13.12
2018,8,4,6,0,330.0,44.0,1.5,18.1,90.0,35.85,25.27
2018,8,4,6,15,403.0,56.5,1.5,18.85,136.0,45.22,33.88
2018,8,4,6,30,476.0,69.0,1.5,19.6,182.0,54.28,41.96
2018,8,4,6,45,527.0,78.0,1.55,20.3,232.0,60.03,46.9
2018,8,4,7,0,578.0,87.0,1.6,21.0,282.0,65.58,51.5
2018,8,4,7,15,616.0,95.0,1.75,22.0,334.0,70.03,54.95
2018,8,4,7,30,654.0,103.0,1.9,23.0,386.0,74.29,58.14
2018,8,4,7,45,681.5,109.0,2.05,24.0,436.5,76.79,59.78
2018,8,4,8,0,709.0,115.0,2.2,25.0,487.0,79.14,61.27
2018,8,4,8,15,731.0,120.0,2.4,25.9,536.0,97.4,61.42
2018,8,4,8,30,753.0,125.0,2.6,26.8,585.0,153.51,87.37
2018,8,4,8,45,770.0,128.5,2.8,27.65,630.0,216.57,131.42
2018,8,4,9,0,787.0,132.0,3.0,28.5,675.0,274.36,177.07
2018,8,4,9,15,813.5,129.0,3.2,29.25,719.5,331.47,224.07
2018,8,4,9,30,840.0,126.0,3.4,30.0,764.0,390.8,273.0
2018,8,4,9,45,868.0,118.5,3.55,30.7,804.5,451.83,322.39
2018,8,4,10,0,896.0,111.0,3.7,31.4,845.0,510.86,369.21
2018,8,4,10,15,905.5,111.0,3.8,31.75,875.0,567.18,413.25
2018,8,4,10,30,915.0,111.0,3.9,32.1,905.0,622.52,455.25
2018,8,4,10,45,923.0,109.0,4.0,32.45,927.5,674.07,493.45
2018,8,4,11,0,931.0,107.0,4.1,32.8,950.0,723.94,529.47
2018,8,4,11,15,935.5,107.0,4.2,32.95,965.5,771.08,563.15
2018,8,4,11,30,940.0,107.0,4.3,33.1,981.0,815.85,593.1
2018,8,4,11,45,944.0,106.0,4.4,33.25,989.0,856.79,619.95
2018,8,4,12,0,948.0,105.0,4.5,33.4,997.0,894.91,644.81
2018,8,4,12,15,948.5,104.0,4.6,33.35,996.0,926.99,666.18
2018,8,4,12,30,949.0,103.0,4.7,33.3,995.0,955.69,685.39
2018,8,4,12,45,948.5,102.0,4.85,33.25,986.5,979.93,702.32
2018,8,4,13,0,948.0,101.0,5.0,33.2,978.0,1000.47,717.08
2018,8,4,13,15,947.5,99.0,5.05,33.05,962.5,1016.18,728.4
2018,8,4,13,30,947.0,97.0,5.1,32.9,947.0,1027.94,737.34
2018,8,4,13,45,945.5,94.0,5.2,32.7,924.0,1033.66,743.07
2018,8,4,14,0,944.0,91.0,5.3,32.5,901.0,1035.27,746.32
2018,8,4,14,15,939.0,89.0,5.3,32.2,871.0,1030.41,745.07
2018,8,4,14,30,934.0,87.0,5.3,31.9,841.0,1021.53,741.35
2018,8,4,14,45,927.5,85.0,5.35,31.55,805.0,1007.25,734.73
2018,8,4,15,0,921.0,83.0,5.4,31.2,769.0,989.15,725.65
2018,8,4,15,15,909.5,81.5,5.4,31.2,726.5,963.22,709.98
2018,8,4,15,30,898.0,80.0,5.4,31.2,684.0,933.98,692.12
2018,8,4,15,45,884.5,77.5,5.3,30.2,637.5,898.64,672.23
2018,8,4,16,0,871.0,75.0,5.2,29.2,591.0,860.53,650.17
2018,8,4,16,15,852.0,73.5,5.1,28.6,541.5,816.48,622.55
2018,8,4,16,30,833.0,72.0,5.0,28.0,492.0,770.6,593.21
2018,8,4,16,45,806.0,69.0,4.85,27.35,439.5,722.25,561.43
2018,8,4,17,0,779.0,66.0,4.7,26.7,387.0,665.71,522.89
2018,8,4,17,15,742.5,62.0,4.5,25.9,333.5,601.2,477.22
2018,8,4,17,30,706.0,58.0,4.3,25.1,280.0,537.71,429.22
2018,8,4,17,45,651.0,53.0,4.1,24.3,228.0,463.63,370.95
2018,8,4,18,0,596.0,48.0,3.9,23.5,176.0,396.73,315.71
2018,8,4,18,15,509.0,40.5,3.55,22.65,129.0,313.2,245.12
2018,8,4,18,30,422.0,33.0,3.2,21.8,82.0,238.46,178.97
2018,8,4,18,45,274.0,22.5,2.85,20.95,48.5,141.47,74.26
2018,8,4,19,0,126.0,12.0,2.5,20.1,15.0,48.67,0.0
2018,8,4,19,15,63.0,6.0,2.4,19.6,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,5,15,101.0,8.5,1.6,13.3,12.5,7.26,0.0
2018,8,5,5,30,202.0,17.0,1.7,13.9,25.0,14.51,0.0
2018,8,5,5,45,348.5,26.5,1.85,14.5,64.0,21.95,12.01
2018,8,5,6,0,495.0,36.0,2.0,15.1,103.0,29.61,20.14
2018,8,5,6,15,574.5,41.5,2.05,15.85,152.0,36.63,26.74
2018,8,5,6,30,654.0,47.0,2.1,16.6,201.0,41.09,30.84
2018,8,5,6,45,703.5,51.5,2.15,17.4,254.5,44.52,33.83
2018,8,5,7,0,753.0,56.0,2.2,18.2,308.0,47.95,36.68
2018,8,5,7,15,786.5,59.5,2.25,19.0,362.0,50.41,38.59
2018,8,5,7,30,820.0,63.0,2.3,19.8,416.0,59.54,46.22
2018,8,5,7,45,844.0,65.5,2.35,20.65,469.0,61.91,47.9
2018,8,5,8,0,868.0,68.0,2.4,21.5,522.0,64.15,49.45
2018,8,5,8,15,886.0,70.0,2.5,22.35,572.5,84.79,49.67
2018,8,5,8,30,904.0,72.0,2.6,23.2,623.0,146.35,77.19
2018,8,5,8,45,918.5,74.0,2.65,24.05,670.5,209.16,121.33
2018,8,5,9,0,933.0,76.0,2.7,24.9,718.0,273.09,173.23
2018,8,5,9,15,939.0,79.5,2.85,25.65,758.5,336.6,227.44
2018,8,5,9,30,945.0,83.0,3.0,26.4,799.0,399.72,281.18
2018,8,5,9,45,947.5,87.5,3.1,27.15,834.0,461.57,332.65
2018,8,5,10,0,950.0,92.0,3.2,27.9,869.0,522.15,381.43
2018,8,5,10,15,956.0,93.5,3.3,28.3,899.0,580.63,427.53
2018,8,5,10,30,962.0,95.0,3.4,28.7,929.0,637.69,471.1
2018,8,5,10,45,966.5,96.0,3.5,29.15,951.5,691.73,511.12
2018,8,5,11,0,971.0,97.0,3.6,29.6,974.0,743.72,548.55
2018,8,5,11,15,973.0,98.0,3.7,29.85,989.0,791.65,582.64
2018,8,5,11,30,975.0,99.0,3.8,30.1,1004.0,836.9,612.39
2018,8,5,11,45,976.5,99.5,3.95,30.3,1011.5,878.44,639.81
2018,8,5,12,0,978.0,100.0,4.1,30.5,1019.0,916.91,665.09
2018,8,5,12,15,981.5,98.0,4.15,30.6,1019.5,951.57,687.56
2018,8,5,12,30,985.0,96.0,4.2,30.7,1020.0,982.86,707.8
2018,8,5,12,45,988.5,92.5,4.3,30.75,1012.5,1009.12,725.22
2018,8,5,13,0,992.0,89.0,4.4,30.8,1005.0,1031.57,740.28
2018,8,5,13,15,988.0,89.0,4.4,30.75,988.0,1046.43,750.29
2018,8,5,13,30,984.0,89.0,4.4,30.7,971.0,1057.15,757.81
2018,8,5,13,45,979.0,89.0,4.45,30.7,947.0,1062.72,762.34
2018,8,5,14,0,974.0,89.0,4.5,30.7,923.0,1064.12,764.37
2018,8,5,14,15,967.0,88.0,4.5,30.55,891.5,1058.32,762.11
2018,8,5,14,30,960.0,87.0,4.5,30.4,860.0,1048.42,757.38
2018,8,5,14,45,950.5,86.0,4.45,30.25,822.0,1032.08,748.33
2018,8,5,15,0,941.0,85.0,4.4,30.1,784.0,1011.93,736.91
2018,8,5,15,15,930.0,83.5,4.4,30.1,741.0,986.13,721.7
2018,8,5,15,30,919.0,82.0,4.4,30.1,698.0,956.9,704.24
2018,8,5,15,45,903.0,80.5,4.4,29.5,650.0,919.96,683.2
2018,8,5,16,0,887.0,79.0,4.4,28.9,602.0,880.31,660.07
2018,8,5,16,15,867.0,76.5,4.35,28.45,550.5,833.68,631.12
2018,8,5,16,30,847.0,74.0,4.3,28.0,499.0,785.19,600.4
2018,8,5,16,45,820.0,70.5,4.25,27.5,445.0,735.67,568.41
2018,8,5,17,0,793.0,67.0,4.2,27.0,391.0,677.82,529.53
2018,8,5,17,15,755.0,63.0,3.9,26.2,336.5,611.54,482.96
2018,8,5,17,30,717.0,59.0,3.6,25.4,282.0,546.37,433.88
2018,8,5,17,45,659.5,53.5,3.3,24.6,229.0,469.55,373.72
2018,8,5,18,0,602.0,48.0,3.0,23.8,176.0,400.35,316.86
2018,8,5,18,15,510.0,41.0,2.65,22.75,128.5,314.6,245.05
2018,8,5,18,30,418.0,34.0,2.3,21.7,81.0,237.99,177.58
2018,8,5,18,45,259.5,22.5,1.95,20.7,47.0,135.31,63.89
2018,8,5,19,0,101.0,11.0,1.6,19.7,13.0,40.21,0.0
2018,8,5,19,15,50.5,5.5,1.6,19.25,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,26.0,5.5,1.15,13.6,6.5,0.0,0.0
2018,8,6,5,30,52.0,11.0,1.3,14.3,13.0,9.39,0.0
2018,8,6,5,45,115.0,28.5,1.45,15.0,41.5,22.39,12.11
2018,8,6,6,0,178.0,46.0,1.6,15.7,70.0,35.59,25.23
2018,8,6,6,15,228.5,67.0,1.6,16.35,111.5,50.87,39.14
2018,8,6,6,30,279.0,88.0,1.6,17.0,153.0,65.75,52.46
2018,8,6,6,45,314.5,108.0,1.6,17.6,198.5,79.48,64.44
2018,8,6,7,0,350.0,128.0,1.6,18.2,244.0,92.79,75.76
2018,8,6,7,15,380.0,146.0,1.75,19.1,292.0,101.26,82.55
2018,8,6,7,30,410.0,164.0,1.9,20.0,340.0,111.48,90.68
2018,8,6,7,45,430.5,181.5,2.0,20.9,387.0,120.73,97.82
2018,8,6,8,0,451.0,199.0,2.1,21.8,434.0,129.45,104.4
2018,8,6,8,15,470.0,213.5,2.3,22.8,479.5,148.71,106.9
2018,8,6,8,30,489.0,228.0,2.5,23.8,525.0,195.96,131.7
2018,8,6,8,45,503.0,241.5,2.7,24.8,567.5,244.32,165.41
2018,8,6,9,0,517.0,255.0,2.9,25.8,610.0,294.45,204.1
2018,8,6,9,15,557.5,253.0,3.1,26.7,656.5,343.3,242.38
2018,8,6,9,30,598.0,251.0,3.3,27.6,703.0,396.26,284.18
2018,8,6,9,45,643.0,240.5,3.5,28.5,747.0,448.44,325.11
2018,8,6,10,0,688.0,230.0,3.7,29.4,791.0,504.29,368.12
2018,8,6,10,15,693.0,236.0,3.8,29.9,818.5,555.53,407.35
2018,8,6,10,30,698.0,242.0,3.9,30.4,846.0,606.05,444.94
2018,8,6,10,45,698.5,249.0,4.0,30.9,866.0,653.65,479.41
2018,8,6,11,0,699.0,256.0,4.1,31.4,886.0,699.73,511.92
2018,8,6,11,15,700.0,260.0,4.15,31.65,899.5,742.05,541.53
2018,8,6,11,30,701.0,264.0,4.2,31.9,913.0,782.51,569.31
2018,8,6,11,45,699.0,267.0,4.3,32.15,918.5,817.67,593.24
2018,8,6,12,0,697.0,270.0,4.4,32.4,924.0,850.35,615.21
2018,8,6,12,15,717.0,257.5,4.45,32.55,929.5,885.9,639.49
2018,8,6,12,30,737.0,245.0,4.5,32.7,935.0,919.26,662.14
2018,8,6,12,45,761.5,227.0,4.6,32.8,934.5,949.01,682.32
2018,8,6,13,0,786.0,209.0,4.7,32.9,934.0,965.87,693.61
2018,8,6,13,15,783.5,206.5,4.75,32.85,918.5,978.62,702.67
2018,8,6,13,30,781.0,204.0,4.8,32.8,903.0,998.03,716.28
2018,8,6,13,45,777.0,200.5,4.85,32.75,880.0,1001.16,719.42
2018,8,6,14,0,773.0,197.0,4.9,32.7,857.0,1000.57,720.39
2018,8,6,14,15,768.5,191.0,4.9,32.55,827.5,993.14,716.97
2018,8,6,14,30,764.0,185.0,4.9,32.4,798.0,982.04,711.3
2018,8,6,14,45,758.0,177.5,4.9,32.2,762.5,964.27,701.52
2018,8,6,15,0,752.0,170.0,4.9,32.0,727.0,943.03,689.52
2018,8,6,15,15,736.0,166.0,4.9,32.0,685.0,912.82,670.98
2018,8,6,15,30,720.0,162.0,4.9,32.0,643.0,879.85,650.56
2018,8,6,15,45,710.0,152.5,4.8,31.4,598.5,843.78,628.89
2018,8,6,16,0,700.0,143.0,4.7,30.8,554.0,805.14,605.23
2018,8,6,16,15,691.5,131.0,4.6,30.3,507.0,762.64,578.33
2018,8,6,16,30,683.0,119.0,4.5,29.8,460.0,717.89,549.57
2018,8,6,16,45,663.5,109.5,4.35,29.35,411.0,665.47,514.46
2018,8,6,17,0,644.0,100.0,4.2,28.9,362.0,612.21,477.28
2018,8,6,17,15,608.0,91.0,3.7,27.95,310.5,547.7,430.23
2018,8,6,17,30,572.0,82.0,3.2,27.0,259.0,484.53,382.57
2018,8,6,17,45,521.5,72.0,2.7,26.05,209.5,413.55,327.0
2018,8,6,18,0,471.0,62.0,2.2,25.1,160.0,346.26,272.14
2018,8,6,18,15,385.5,49.5,2.0,24.05,115.0,264.07,204.22
2018,8,6,18,30,300.0,37.0,1.8,23.0,70.0,190.9,140.89
2018,8,6,18,45,182.5,23.0,1.55,22.0,40.0,106.55,42.04
2018,8,6,19,0,65.0,9.0,1.3,21.0,10.0,27.53,0.0
2018,8,6,19,15,32.5,4.5,1.3,20.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.05,14.8,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.1,15.4,13.0,9.39,0.0
2018,8,7,5,45,126.5,28.0,1.2,15.95,42.0,21.58,11.15
2018,8,7,6,0,196.0,45.0,1.3,16.5,71.0,34.26,23.96
2018,8,7,6,15,258.0,64.0,1.4,17.15,114.0,48.02,36.51
2018,8,7,6,30,320.0,83.0,1.5,17.8,157.0,61.36,48.44
2018,8,7,6,45,370.0,99.0,1.55,18.4,205.5,72.07,57.79
2018,8,7,7,0,420.0,115.0,1.6,19.0,254.0,82.4,66.54
2018,8,7,7,15,460.0,129.0,1.7,19.9,305.0,90.89,73.41
2018,8,7,7,30,500.0,143.0,1.8,20.8,356.0,99.03,79.82
2018,8,7,7,45,532.5,153.5,1.85,21.7,406.5,104.47,83.83
2018,8,7,8,0,565.0,164.0,1.9,22.6,457.0,109.65,87.54
2018,8,7,8,15,591.0,172.0,1.95,23.35,505.5,128.15,88.33
2018,8,7,8,30,617.0,180.0,2.0,24.1,554.0,179.47,113.65
2018,8,7,8,45,638.0,187.0,2.05,24.9,599.5,231.57,149.69
2018,8,7,9,0,659.0,194.0,2.1,25.7,645.0,286.19,192.29
2018,8,7,9,15,680.5,196.5,2.2,26.5,687.0,339.97,235.9
2018,8,7,9,30,702.0,199.0,2.3,27.3,729.0,395.76,281.03
2018,8,7,9,45,721.0,200.0,2.35,28.05,766.5,451.11,325.05
2018,8,7,10,0,740.0,201.0,2.4,28.8,804.0,507.55,368.62
2018,8,7,10,15,748.5,204.5,2.5,29.25,833.0,561.25,409.56
2018,8,7,10,30,757.0,208.0,2.6,29.7,862.0,614.41,448.91
2018,8,7,10,45,762.5,210.5,2.7,30.15,883.5,664.1,484.77
2018,8,7,11,0,768.0,213.0,2.8,30.6,905.0,712.46,518.78
2018,8,7,11,15,771.5,215.0,2.9,30.85,919.5,757.41,550.14
2018,8,7,11,30,775.0,217.0,3.0,31.1,934.0,800.43,579.6
2018,8,7,11,45,776.5,218.0,3.1,31.3,941.0,838.81,605.65
2018,8,7,12,0,778.0,219.0,3.2,31.5,948.0,874.66,629.7
2018,8,7,12,15,786.0,214.0,3.3,31.55,949.5,899.53,646.66
2018,8,7,12,30,794.0,209.0,3.4,31.6,951.0,929.64,666.59
2018,8,7,12,45,803.0,201.5,3.5,31.65,946.0,955.55,683.79
2018,8,7,13,0,812.0,194.0,3.6,31.7,941.0,978.29,699.03
2018,8,7,13,15,808.0,192.0,3.7,31.65,924.5,990.28,707.77
2018,8,7,13,30,804.0,190.0,3.8,31.6,908.0,998.55,714.34
2018,8,7,13,45,798.5,187.5,3.85,31.5,884.5,1001.12,717.22
2018,8,7,14,0,793.0,185.0,3.9,31.4,861.0,999.91,717.86
2018,8,7,14,15,784.5,182.5,3.95,31.2,831.0,992.01,714.61
2018,8,7,14,30,776.0,180.0,4.0,31.0,801.0,989.81,715.24
2018,8,7,14,45,763.5,176.5,4.0,30.8,764.0,969.83,704.05
2018,8,7,15,0,751.0,173.0,4.0,30.6,727.0,946.55,690.84
2018,8,7,15,15,735.0,168.0,4.0,30.6,684.5,915.2,671.72
2018,8,7,15,30,719.0,163.0,4.0,30.6,642.0,881.08,650.72
2018,8,7,15,45,698.5,157.0,4.0,29.9,595.0,839.28,626.12
2018,8,7,16,0,678.0,151.0,4.0,29.2,548.0,795.47,599.73
2018,8,7,16,15,651.5,144.0,3.9,28.65,498.0,743.82,566.58
2018,8,7,16,30,625.0,137.0,3.8,28.1,448.0,691.21,531.98
2018,8,7,16,45,591.0,128.5,3.75,27.6,396.5,630.63,490.16
2018,8,7,17,0,557.0,120.0,3.7,27.1,345.0,564.35,443.05
2018,8,7,17,15,513.5,109.0,3.4,26.2,293.5,497.19,393.66
2018,8,7,17,30,470.0,98.0,3.1,25.3,242.0,432.55,344.47
2018,8,7,17,45,413.0,84.5,2.8,24.4,193.0,360.1,287.31
2018,8,7,18,0,356.0,71.0,2.5,23.5,144.0,292.64,232.08
2018,8,7,18,15,281.0,54.0,2.2,22.55,101.5,217.89,169.47
2018,8,7,18,30,206.0,37.0,1.9,21.6,59.0,151.28,111.39
2018,8,7,18,45,122.5,22.0,1.65,20.65,33.0,82.94,24.54
2018,8,7,19,0,39.0,7.0,1.4,19.7,7.0,17.89,0.0
2018,8,7,19,15,19.5,3.5,1.4,19.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,8,5,15,43.5,6.5,0.7,15.05,8.0,0.0,0.0
2018,8,8,5,30,87.0,13.0,0.7,15.6,16.0,11.1,0.0
2018,8,8,5,45,196.5,28.0,0.7,16.1,49.0,21.75,10.98
2018,8,8,6,0,306.0,43.0,0.7,16.6,82.0,33.2,23.02
2018,8,8,6,15,385.0,55.5,0.7,17.35,128.0,44.64,33.53
2018,8,8,6,30,464.0,68.0,0.7,18.1,174.0,53.74,41.73
2018,8,8,6,45,520.0,77.5,0.75,18.8,225.0,59.93,47.12
2018,8,8,7,0,576.0,87.0,0.8,19.5,276.0,65.92,52.14
2018,8,8,7,15,617.0,95.0,0.95,20.6,329.0,70.41,55.61
2018,8,8,7,30,658.0,103.0,1.1,21.7,382.0,74.7,58.83
2018,8,8,7,45,688.0,109.0,1.3,22.8,434.0,77.24,60.48
2018,8,8,8,0,718.0,115.0,1.5,23.9,486.0,79.65,62.0
2018,8,8,8,15,740.5,119.5,1.65,24.95,535.5,99.18,62.24
2018,8,8,8,30,763.0,124.0,1.8,26.0,585.0,155.97,88.87
2018,8,8,8,45,780.5,128.5,2.0,27.0,631.5,220.75,134.37
2018,8,8,9,0,798.0,133.0,2.2,28.0,678.0,280.42,181.41
2018,8,8,9,15,803.5,140.0,2.25,28.7,717.0,340.04,230.72
2018,8,8,9,30,809.0,147.0,2.3,29.4,756.0,399.54,279.61
2018,8,8,9,45,808.5,155.5,2.4,30.15,788.5,457.38,326.18
2018,8,8,10,0,808.0,164.0,2.5,30.9,821.0,513.98,370.27
2018,8,8,10,15,818.5,165.5,2.5,31.3,851.0,569.39,412.23
2018,8,8,10,30,829.0,167.0,2.5,31.7,881.0,624.23,452.41
2018,8,8,10,45,837.0,167.5,2.55,32.15,904.0,675.85,489.26
2018,8,8,11,0,845.0,168.0,2.6,32.6,927.0,726.13,524.14
2018,8,8,11,15,850.5,168.0,2.6,32.8,942.5,772.58,555.86
2018,8,8,11,30,856.0,168.0,2.6,33.0,958.0,816.98,585.5
2018,8,8,11,45,860.0,166.5,2.6,33.2,965.5,856.57,610.72
2018,8,8,12,0,864.0,165.0,2.6,33.4,973.0,893.53,633.51
2018,8,8,12,15,867.5,162.5,2.55,33.5,973.0,926.27,653.34
2018,8,8,12,30,871.0,160.0,2.5,33.6,973.0,955.89,671.1
2018,8,8,12,45,873.5,156.5,2.5,33.7,965.0,966.68,677.49
2018,8,8,13,0,876.0,153.0,2.5,33.8,957.0,987.28,690.26
2018,8,8,13,15,873.5,150.5,2.5,33.8,940.5,1000.43,698.66
2018,8,8,13,30,871.0,148.0,2.5,33.8,924.0,1009.8,704.89
2018,8,8,13,45,868.0,144.5,2.5,33.75,900.5,1013.9,708.17
2018,8,8,14,0,865.0,141.0,2.5,33.7,877.0,1014.12,709.24
2018,8,8,14,15,858.5,138.5,2.55,33.5,846.5,1021.67,715.96
2018,8,8,14,30,852.0,136.0,2.6,33.3,816.0,1011.49,711.74
2018,8,8,14,45,843.5,132.5,2.6,33.1,779.5,994.5,703.04
2018,8,8,15,0,835.0,129.0,2.6,32.9,743.0,973.89,692.18
2018,8,8,15,15,820.5,125.5,2.6,32.9,700.0,944.12,674.96
2018,8,8,15,30,806.0,122.0,2.6,32.9,657.0,911.28,655.78
2018,8,8,15,45,790.0,117.0,2.7,32.2,610.0,872.61,635.21
2018,8,8,16,0,774.0,112.0,2.8,31.5,563.0,831.44,612.51
2018,8,8,16,15,753.0,106.5,2.85,30.9,513.0,787.94,587.11
2018,8,8,16,30,732.0,101.0,2.9,30.3,463.0,738.2,556.77
2018,8,8,16,45,702.0,95.0,2.95,29.7,410.5,679.75,519.42
2018,8,8,17,0,672.0,89.0,3.0,29.1,358.0,621.21,480.75
2018,8,8,17,15,629.0,82.5,2.9,28.0,305.5,553.49,432.94
2018,8,8,17,30,586.0,76.0,2.8,26.9,253.0,487.68,384.51
2018,8,8,17,45,525.5,67.0,2.7,25.8,202.5,411.21,325.58
2018,8,8,18,0,465.0,58.0,2.6,24.7,152.0,339.48,267.68
2018,8,8,18,15,375.5,46.5,2.5,23.7,108.0,256.69,198.77
2018,8,8,18,30,286.0,35.0,2.4,22.7,64.0,183.37,134.2
2018,8,8,18,45,171.0,21.5,2.3,21.7,36.0,99.44,18.36
2018,8,8,19,0,56.0,8.0,2.2,20.7,8.0,23.94,0.0
2018,8,8,19,15,28.0,4.0,2.05,20.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.4,16.85,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.5,17.4,16.0,11.1,0.0
2018,8,9,5,45,224.0,26.5,0.6,17.95,50.0,21.93,10.62
2018,8,9,6,0,346.0,40.0,0.7,18.5,84.0,32.8,22.42
2018,8,9,6,15,430.0,50.5,0.75,19.25,130.5,40.64,29.76
2018,8,9,6,30,514.0,61.0,0.8,20.0,177.0,48.31,36.66
2018,8,9,6,45,572.5,68.0,0.85,20.8,229.0,52.81,40.56
2018,8,9,7,0,631.0,75.0,0.9,21.6,281.0,57.25,44.22
2018,8,9,7,15,672.5,80.5,0.95,22.75,334.5,60.31,46.5
2018,8,9,7,30,714.0,86.0,1.0,23.9,388.0,63.3,48.64
2018,8,9,7,45,745.5,90.5,1.1,25.05,441.5,71.46,55.07
2018,8,9,8,0,777.0,95.0,1.2,26.2,495.0,73.66,56.42
2018,8,9,8,15,800.5,97.5,1.3,27.25,545.5,93.78,56.2
2018,8,9,8,30,824.0,100.0,1.4,28.3,596.0,152.25,82.71
2018,8,9,8,45,842.0,102.5,1.5,29.3,643.0,212.5,124.14
2018,8,9,9,0,860.0,105.0,1.6,30.3,690.0,274.5,172.75
2018,8,9,9,15,862.0,112.0,1.65,31.0,729.0,341.41,227.35
2018,8,9,9,30,864.0,119.0,1.7,31.7,768.0,401.78,276.65
2018,8,9,9,45,861.0,128.5,1.8,32.35,801.0,458.99,322.63
2018,8,9,10,0,858.0,138.0,1.9,33.0,834.0,518.07,368.22
2018,8,9,10,15,867.5,139.5,2.0,33.45,864.5,575.47,411.32
2018,8,9,10,30,877.0,141.0,2.1,33.9,895.0,629.77,450.99
2018,8,9,10,45,884.0,141.5,2.15,34.35,918.0,681.57,487.52
2018,8,9,11,0,891.0,142.0,2.2,34.8,941.0,731.75,521.89
2018,8,9,11,15,895.5,142.5,2.3,35.0,956.5,778.28,553.82
2018,8,9,11,30,900.0,143.0,2.4,35.2,972.0,822.57,583.1
2018,8,9,11,45,903.0,142.0,2.5,35.45,979.0,861.96,607.86
2018,8,9,12,0,906.0,141.0,2.6,35.7,986.0,898.58,630.76
2018,8,9,12,15,899.5,144.5,2.7,35.75,983.0,927.88,649.52
2018,8,9,12,30,893.0,148.0,2.8,35.8,980.0,953.65,666.15
2018,8,9,12,45,882.0,153.5,2.85,35.8,968.5,973.45,678.88
2018,8,9,13,0,871.0,159.0,2.9,35.8,957.0,1003.91,698.35
2018,8,9,13,15,867.0,157.5,3.0,35.7,940.0,1016.82,707.62
2018,8,9,13,30,863.0,156.0,3.1,35.6,923.0,1025.82,714.77
2018,8,9,13,45,857.0,153.5,3.15,35.45,898.0,1027.91,717.53
2018,8,9,14,0,851.0,151.0,3.2,35.3,873.0,1026.04,718.03
2018,8,9,14,15,843.0,148.0,3.2,35.05,841.5,1017.76,714.6
2018,8,9,14,30,835.0,145.0,3.2,34.8,810.0,1005.66,708.93
2018,8,9,14,45,825.0,141.5,3.25,34.5,773.0,987.36,699.98
2018,8,9,15,0,815.0,138.0,3.3,34.2,736.0,965.52,688.82
2018,8,9,15,15,800.0,134.5,3.3,34.2,693.0,935.54,671.25
2018,8,9,15,30,785.0,131.0,3.3,34.2,650.0,902.56,651.71
2018,8,9,15,45,766.5,126.0,3.35,33.4,602.5,867.84,633.28
2018,8,9,16,0,748.0,121.0,3.4,32.6,555.0,824.99,609.02
2018,8,9,16,15,723.5,116.0,3.35,31.95,504.5,775.12,578.6
2018,8,9,16,30,699.0,111.0,3.3,31.3,454.0,724.02,546.69
2018,8,9,16,45,667.0,104.5,3.25,30.65,402.0,664.53,508.0
2018,8,9,17,0,635.0,98.0,3.2,30.0,350.0,605.16,467.68
2018,8,9,17,15,585.5,90.5,3.0,29.0,296.5,533.19,416.12
2018,8,9,17,30,536.0,83.0,2.8,28.0,243.0,463.78,364.52
2018,8,9,17,45,478.0,72.0,2.55,27.0,194.0,388.85,306.44
2018,8,9,18,0,420.0,61.0,2.3,26.0,145.0,318.53,249.59
2018,8,9,18,15,325.0,48.0,2.1,25.0,101.5,232.22,178.38
2018,8,9,18,30,230.0,35.0,1.9,24.0,58.0,159.92,115.18
2018,8,9,18,45,128.5,20.5,1.7,23.05,32.0,82.18,0.98
2018,8,9,19,0,27.0,6.0,1.5,22.1,6.0,13.37,0.0
2018,8,9,19,15,13.5,3.0,1.4,21.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,5,15,42.5,6.5,0.85,18.55,7.5,0.0,0.0
2018,8,10,5,30,85.0,13.0,1.0,19.2,15.0,11.1,0.0
2018,8,10,5,45,196.5,27.0,1.15,19.8,47.0,21.01,9.38
2018,8,10,6,0,308.0,41.0,1.3,20.4,79.0,33.64,22.86
2018,8,10,6,15,389.0,52.5,1.4,21.25,124.0,42.24,30.82
2018,8,10,6,30,470.0,64.0,1.5,22.1,169.0,50.6,38.28
2018,8,10,6,45,526.5,72.5,1.6,22.9,219.5,56.11,43.02
2018,8,10,7,0,583.0,81.0,1.7,23.7,270.0,61.48,47.45
2018,8,10,7,15,624.0,87.5,1.55,24.85,322.0,65.02,50.09
2018,8,10,7,30,665.0,94.0,1.4,26.0,374.0,68.45,52.55
2018,8,10,7,45,695.5,99.0,1.25,27.2,425.5,70.57,53.83
2018,8,10,8,0,726.0,104.0,1.1,28.4,477.0,72.59,55.0
2018,8,10,8,15,749.0,108.5,1.15,29.2,526.5,93.35,55.97
2018,8,10,8,30,772.0,113.0,1.2,30.0,576.0,156.99,87.61
2018,8,10,8,45,790.0,116.0,1.25,30.8,622.0,214.51,126.88
2018,8,10,9,0,808.0,119.0,1.3,31.6,668.0,273.85,172.97
2018,8,10,9,15,819.0,123.0,1.4,32.15,708.5,333.46,221.46
2018,8,10,9,30,830.0,127.0,1.5,32.7,749.0,393.52,270.06
2018,8,10,9,45,837.0,131.5,1.65,33.25,784.0,452.54,317.0
2018,8,10,10,0,844.0,136.0,1.8,33.8,819.0,511.06,362.16
2018,8,10,10,15,851.0,138.5,1.95,34.1,848.0,567.22,404.67
2018,8,10,10,30,858.0,141.0,2.1,34.4,877.0,620.02,443.7
2018,8,10,10,45,862.5,143.0,2.25,34.7,899.0,670.49,480.09
2018,8,10,11,0,867.0,145.0,2.4,35.0,921.0,719.19,514.37
2018,8,10,11,15,869.0,146.5,2.5,35.15,935.0,763.71,545.18
2018,8,10,11,30,871.0,148.0,2.6,35.3,949.0,805.86,573.51
2018,8,10,11,45,870.5,150.0,2.75,35.45,955.5,843.89,598.14
2018,8,10,12,0,870.0,152.0,2.9,35.6,962.0,879.09,620.89
2018,8,10,12,15,868.0,153.0,3.05,35.55,960.5,909.16,640.9
2018,8,10,12,30,866.0,154.0,3.2,35.5,959.0,936.04,658.94
2018,8,10,12,45,861.5,155.0,3.35,35.45,949.5,957.28,673.51
2018,8,10,13,0,857.0,156.0,3.5,35.4,940.0,989.21,694.95
2018,8,10,13,15,850.5,156.5,3.55,35.2,922.5,1001.39,703.72
2018,8,10,13,30,844.0,157.0,3.6,35.0,905.0,1009.72,710.36
2018,8,10,13,45,834.0,157.5,3.7,34.8,880.0,1010.74,712.89
2018,8,10,14,0,824.0,158.0,3.8,34.6,855.0,1007.89,713.16
2018,8,10,14,15,813.5,156.0,3.85,34.3,823.5,998.17,709.17
2018,8,10,14,30,803.0,154.0,3.9,34.0,792.0,984.76,702.95
2018,8,10,14,45,789.0,151.5,3.9,33.65,754.0,963.83,691.8
2018,8,10,15,0,775.0,149.0,3.9,33.3,716.0,939.56,678.54
2018,8,10,15,15,759.5,145.5,3.9,33.3,674.0,916.73,665.27
2018,8,10,15,30,744.0,142.0,3.9,33.3,632.0,884.07,645.47
2018,8,10,15,45,723.5,137.5,3.9,32.4,585.5,843.15,622.34
2018,8,10,16,0,703.0,133.0,3.9,31.5,539.0,800.2,597.41
2018,8,10,16,15,676.5,127.5,3.9,30.85,489.0,749.31,565.8
2018,8,10,16,30,650.0,122.0,3.9,30.2,439.0,697.43,532.78
2018,8,10,16,45,616.0,114.5,3.85,29.55,387.5,636.92,492.23
