Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,15,1012.5,77.0,2.9,29.65,937.0,1012.35,723.85
2018,9,9,12,30,1009.0,79.0,3.0,29.8,933.0,1040.64,742.11
2018,9,9,12,45,1003.5,80.0,3.15,29.95,920.0,1061.77,756.39
2018,9,9,13,0,998.0,81.0,3.3,30.1,907.0,1078.6,768.11
2018,9,9,13,15,993.5,81.0,3.4,30.1,887.0,1090.96,777.24
2018,9,9,13,30,989.0,81.0,3.5,30.1,867.0,1098.97,783.83
2018,9,9,13,45,982.5,79.5,3.6,30.05,838.5,1098.86,785.65
2018,9,9,14,0,976.0,78.0,3.7,30.0,810.0,1094.36,784.91
2018,9,9,14,15,967.5,77.0,3.75,29.75,775.5,1084.12,780.93
2018,9,9,14,30,959.0,76.0,3.8,29.5,741.0,1069.72,774.45
2018,9,9,14,45,947.5,74.5,3.85,29.3,699.5,1047.67,762.98
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,1021.83,749.09
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,988.39,729.25
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,951.75,707.21
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,906.73,681.45
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,859.48,653.59
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,800.73,616.21
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,749.14,582.88
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,677.33,533.25
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,606.69,482.33
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,518.21,415.43
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,434.12,346.38
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,322.89,251.13
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,209.11,112.24
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,80.11,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,8.11,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,16.04,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,24.38,14.7
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,31.39,21.94
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,35.45,25.9
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,39.62,29.71
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,42.78,32.43
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,51.28,39.73
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,55.68,43.3
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,59.88,46.62
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,112.13,58.7
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,176.33,98.78
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,242.71,151.56
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,310.32,208.93
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,376.57,266.09
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,442.61,321.85
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,507.44,374.65
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,571.03,424.39
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,631.67,470.75
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,690.78,514.44
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,746.28,554.25
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,799.52,590.48
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,848.81,622.68
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,895.17,652.67
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,935.68,678.43
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,972.66,701.8
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,1002.91,721.21
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,1029.12,738.11
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,1050.84,752.24
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,1068.36,763.84
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,1079.85,772.01
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,1087.03,777.65
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,1087.35,779.0
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,1083.38,777.83
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,1071.53,772.6
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,1055.59,764.9
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,1033.19,752.78
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,1007.09,738.31
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,972.87,717.87
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,935.53,695.26
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,889.18,668.82
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,840.82,640.33
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,790.02,608.24
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,729.39,568.07
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,655.68,516.85
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,583.46,464.43
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,493.24,395.37
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,414.61,329.99
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,299.11,231.05
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,185.17,79.51
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,70.42,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,8.54,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,17.07,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,23.21,13.55
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,32.24,22.64
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,37.11,27.36
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,42.04,31.89
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,44.67,34.17
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,47.36,36.37
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,55.62,43.38
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,58.57,45.65
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,113.39,59.61
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,177.74,100.88
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,243.1,153.51
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,309.66,210.83
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,375.67,268.37
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,441.77,324.79
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,505.65,377.75
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,568.62,428.04
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,628.82,474.94
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,687.35,519.06
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,742.25,559.14
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,794.73,595.37
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,843.4,627.83
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,889.07,658.0
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,929.27,683.91
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,965.97,707.36
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,997.55,728.12
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,1025.26,746.4
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,1046.42,760.51
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,1063.38,772.04
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,1075.72,781.38
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,1083.77,788.13
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,1084.39,790.1
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,1080.7,789.5
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,1070.13,784.91
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,1055.42,777.71
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,1033.57,766.33
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,1007.94,752.45
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,973.89,731.66
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,936.71,708.64
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,891.92,682.03
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,844.89,653.3
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,788.52,616.89
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,731.28,578.69
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,669.19,535.19
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,600.19,484.26
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,512.98,416.47
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,430.4,346.6
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,312.72,243.03
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,203.34,57.15
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,79.29,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,15.36,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,21.94,12.41
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,31.36,21.95
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,35.37,25.94
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,39.51,29.79
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,42.64,32.55
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,45.79,35.18
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,54.09,42.29
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,57.06,44.6
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,113.18,59.61
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,177.5,101.65
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,242.18,154.45
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,307.87,211.78
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,372.69,269.6
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,435.36,324.36
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,496.96,376.4
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,557.54,425.87
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,618.65,474.45
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,679.78,521.63
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,734.05,562.53
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,786.02,599.73
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,833.8,632.19
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,878.67,662.4
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,919.16,689.41
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,956.25,714.02
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,987.1,734.87
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,1014.05,753.2
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,1035.63,768.22
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,1053.08,780.67
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,1064.04,789.31
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,1070.74,795.34
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,1071.64,797.89
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,1068.3,797.81
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,1057.8,793.81
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,1043.26,787.58
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,1021.18,775.67
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,995.43,761.27
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,961.24,739.79
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,924.03,716.1
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,878.41,688.47
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,830.72,658.7
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,781.22,625.4
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,721.89,583.75
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,649.05,530.45
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,577.72,475.92
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,486.97,402.26
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,401.3,327.79
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,290.1,226.23
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,169.94,7.48
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,65.51,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,11.1,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,20.78,11.27
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,31.09,21.69
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,42.69,32.44
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,51.76,40.72
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,52.84,41.64
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,52.82,41.45
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,54.5,42.7
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,58.83,46.22
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,114.85,61.53
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,177.95,103.04
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,241.36,154.74
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,306.09,211.0
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,370.28,267.35
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,434.53,322.45
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,496.96,374.49
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,558.49,423.87
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,617.36,469.63
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,674.66,512.6
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,728.64,551.81
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,780.4,587.24
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,827.76,618.87
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,872.22,648.31
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,911.8,673.91
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,947.98,697.16
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,978.84,718.18
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,1005.89,736.8
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,1026.46,750.89
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,1042.94,762.49
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,1053.71,771.59
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,1060.26,778.15
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,1060.65,780.48
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,1056.86,780.28
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,1045.23,775.15
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,1029.59,767.54
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,1006.48,755.36
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,979.76,740.73
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,945.8,719.74
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,908.88,696.6
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,862.72,669.4
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,814.63,640.06
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,764.61,607.13
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,704.87,565.87
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,632.82,513.73
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,562.35,460.3
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,472.24,387.93
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,393.99,319.61
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,273.34,209.77
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,149.44,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,11.95,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,23.82,13.58
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,36.3,26.34
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,46.43,35.88
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,56.99,45.53
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,59.42,47.62
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,59.57,47.53
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,55.87,43.98
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,57.52,45.13
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,114.33,62.01
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,176.79,103.37
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,243.0,155.07
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,308.01,208.34
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,373.45,264.1
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,439.27,318.89
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,502.84,370.68
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,565.11,419.66
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,624.07,464.78
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,681.42,507.35
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,735.53,546.56
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,787.32,582.08
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,834.42,613.23
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,878.59,642.28
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,918.96,668.34
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,955.9,692.11
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,986.43,712.68
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,1013.07,730.87
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,1033.25,744.55
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,1049.26,755.76
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,1060.15,764.49
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,1066.8,770.74
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,1066.52,772.29
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,1062.03,771.38
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,1050.23,766.85
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,1034.41,759.83
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,1011.72,747.96
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,985.41,733.72
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,950.72,712.72
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,913.09,689.62
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,866.89,663.27
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,818.8,634.77
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,768.12,602.32
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,707.75,561.54
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,633.96,508.84
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,561.9,454.87
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,469.47,381.59
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,389.41,312.45
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,268.5,201.03
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,120.27,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,12.8,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,20.27,10.4
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,30.52,21.17
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,36.92,27.35
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,45.26,35.02
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,55.19,43.88
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,64.7,52.17
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,59.59,47.36
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,57.0,44.8
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,116.52,61.51
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,180.58,104.5
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,245.92,158.45
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,312.68,217.01
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,379.01,275.84
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,445.2,333.22
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,509.79,387.5
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,573.17,438.79
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,633.04,485.79
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,691.31,529.98
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,747.18,571.35
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,800.81,608.76
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,849.79,641.69
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,895.9,672.39
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,936.27,698.8
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,973.15,722.77
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,1004.53,743.84
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,1031.99,762.41
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,1053.48,777.16
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,1070.77,789.32
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,1082.3,798.36
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,1089.5,804.78
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,1089.24,806.52
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,1084.67,805.63
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,1073.2,800.48
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,1057.6,792.74
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,1034.52,780.07
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,1007.73,764.93
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,972.47,743.04
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,934.17,718.94
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,886.55,690.53
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,836.93,660.29
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,777.02,620.23
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,724.54,584.38
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,649.49,529.72
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,576.12,473.58
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,482.6,397.52
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,394.5,320.13
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,275.18,203.8
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,123.41,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,13.66,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,20.38,10.26
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,29.75,20.56
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,34.28,25.08
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,38.91,29.41
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,42.1,32.23
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,50.33,39.42
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,53.1,41.61
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,55.78,43.67
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,118.48,62.01
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,184.4,106.55
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,250.47,161.07
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,317.68,219.84
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,384.25,278.31
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,450.83,335.26
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,515.77,388.78
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,579.8,439.29
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,640.46,485.31
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,699.31,528.04
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,754.59,566.51
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,807.4,600.19
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,854.68,629.86
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,898.76,657.06
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,939.97,682.67
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,977.65,705.84
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,1008.87,726.16
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,1036.09,744.04
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,1057.26,758.09
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,1074.17,769.63
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,1084.12,777.15
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,1089.7,782.17
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,1088.3,783.44
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,1082.56,782.18
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,1070.45,777.62
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,1054.21,770.54
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,1031.01,758.82
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,1004.1,744.65
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,969.4,723.92
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,931.68,701.07
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,883.09,673.59
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,832.58,643.81
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,771.46,604.43
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,717.92,569.08
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,642.26,515.06
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,568.44,459.63
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,472.77,383.48
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,382.97,306.03
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,256.17,181.46
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,103.12,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,12.8,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,19.97,9.51
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,29.75,20.43
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,33.79,24.53
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,37.99,28.48
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,41.19,31.34
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,49.42,38.53
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,52.19,40.76
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,55.4,43.3
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,118.47,61.98
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,184.03,106.48
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,249.24,160.12
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,315.53,217.64
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,381.38,275.03
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,446.89,330.53
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,510.83,382.62
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,573.44,431.41
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,633.28,477.25
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,691.57,520.44
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,746.0,559.6
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,798.07,594.74
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,846.39,627.0
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,891.76,657.1
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,931.69,683.34
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,968.13,707.25
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,999.26,728.42
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,1026.47,747.16
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,1047.25,761.58
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,1063.84,773.5
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,1073.98,782.35
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,1079.83,788.64
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,1079.35,790.61
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,1074.61,790.03
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,1062.54,785.43
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,1046.41,778.28
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,1022.74,765.66
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,995.42,750.61
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,958.71,727.9
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,919.08,703.03
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,871.37,675.66
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,821.8,645.99
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,769.47,611.83
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,707.58,569.14
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,630.64,512.96
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,555.73,455.43
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,457.71,375.41
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,373.9,300.69
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,239.05,162.52
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,90.49,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,8.54,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,18.52,8.02
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,28.89,19.7
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,29.18,20.5
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,29.67,21.13
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,44.87,34.81
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,65.39,52.98
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,87.33,72.05
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,108.71,90.25
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,122.61,80.7
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,179.72,111.18
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,243.94,160.73
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,318.36,221.84
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,383.94,279.02
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,449.74,334.82
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,513.19,386.95
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,575.89,436.4
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,635.73,482.58
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,693.86,525.96
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,748.5,565.56
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,800.75,600.9
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,848.34,632.24
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,892.9,661.32
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,933.05,687.15
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,969.67,710.57
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,1000.93,731.02
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,1028.24,749.0
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,1047.98,762.35
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,1063.48,773.17
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,1072.51,780.47
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,1077.23,785.21
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,1075.7,786.13
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,1069.94,784.51
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,1056.28,778.11
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,1038.61,769.24
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,1014.12,756.07
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,986.07,740.52
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,949.75,718.22
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,910.59,693.82
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,863.78,666.51
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,805.69,630.24
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,712.19,566.07
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,627.46,505.94
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,538.92,439.82
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,454.56,373.31
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,334.7,273.89
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,225.75,179.87
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,140.06,86.21
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,37.58,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,12.8,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,23.11,10.77
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,33.15,23.37
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,38.67,28.95
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,44.07,34.07
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,56.03,44.8
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,67.99,55.29
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,76.91,62.88
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,87.43,71.72
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,131.48,87.44
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,179.12,120.92
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,236.84,160.84
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,318.61,223.89
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,387.63,282.99
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,455.14,339.74
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,518.78,391.79
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,581.79,441.24
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,641.69,487.12
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,700.08,530.31
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,754.28,568.91
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,806.11,603.73
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,854.56,635.25
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,900.11,664.53
