Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,8,0,228.0,106.0,3.9,13.3,170.0,90.44,65.77
2018,10,29,8,15,204.5,125.5,4.1,14.05,190.5,121.34,88.88
2018,10,29,8,30,181.0,145.0,4.3,14.8,211.0,148.95,112.48
2018,10,29,8,45,207.5,163.5,4.55,15.5,247.5,184.95,141.97
2018,10,29,9,0,234.0,182.0,4.8,16.2,284.0,227.47,177.29
2018,10,29,9,15,275.5,193.5,4.85,16.7,324.0,271.23,213.44
2018,10,29,9,30,317.0,205.0,4.9,17.2,364.0,319.77,253.43
2018,10,29,9,45,293.0,222.0,4.9,17.7,376.0,346.29,275.76
2018,10,29,10,0,269.0,239.0,4.9,18.2,388.0,370.06,295.08
2018,10,29,10,15,382.5,222.5,4.9,18.4,444.0,440.58,352.04
2018,10,29,10,30,496.0,206.0,4.9,18.6,500.0,532.32,424.7
2018,10,29,10,45,645.5,164.5,4.9,18.8,558.5,629.76,501.42
2018,10,29,11,0,795.0,123.0,4.9,19.0,617.0,727.56,577.34
2018,10,29,11,15,842.0,109.0,4.9,18.95,639.0,785.69,620.11
2018,10,29,11,30,889.0,95.0,4.9,18.9,661.0,835.97,656.33
2018,10,29,11,45,742.0,144.5,4.9,18.9,617.5,811.85,638.38
2018,10,29,12,0,595.0,194.0,4.9,18.9,574.0,754.63,595.63
2018,10,29,12,15,540.5,209.0,4.9,18.6,551.5,742.3,586.85
2018,10,29,12,30,486.0,224.0,4.9,18.3,529.0,725.1,574.13
2018,10,29,12,45,642.0,170.0,4.9,18.05,563.0,835.27,659.31
2018,10,29,13,0,798.0,116.0,4.9,17.8,597.0,930.31,728.71
2018,10,29,13,15,733.5,130.5,4.9,17.6,560.0,903.05,709.99
2018,10,29,13,30,669.0,145.0,4.9,17.4,523.0,864.62,683.9
2018,10,29,13,45,775.0,108.5,4.85,17.25,525.0,922.07,727.12
2018,10,29,14,0,881.0,72.0,4.8,17.1,527.0,969.92,762.64
2018,10,29,14,15,778.0,89.5,4.8,17.1,470.5,900.01,713.59
2018,10,29,14,30,675.0,107.0,4.8,17.1,414.0,823.48,659.56
2018,10,29,14,45,724.5,87.0,4.8,17.05,389.5,836.77,671.69
2018,10,29,15,0,774.0,67.0,4.8,17.0,365.0,838.76,674.9
2018,10,29,15,15,762.0,61.0,4.8,17.0,324.5,803.9,650.32
2018,10,29,15,30,750.0,55.0,4.8,17.0,284.0,766.48,623.2
2018,10,29,15,45,704.5,50.0,4.5,16.75,236.5,699.51,571.3
2018,10,29,16,0,659.0,45.0,4.2,16.5,189.0,632.66,517.51
2018,10,29,16,15,582.5,39.5,3.7,15.75,143.0,541.42,442.66
2018,10,29,16,30,506.0,34.0,3.2,15.0,97.0,452.91,365.39
2018,10,29,16,45,339.0,24.5,2.7,14.3,58.5,308.83,218.26
2018,10,29,17,0,172.0,15.0,2.2,13.6,20.0,125.15,0.0
2018,10,29,17,15,86.0,7.5,2.1,13.15,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,30,6,15,52.5,4.5,1.7,7.6,4.5,0.0,0.0
2018,10,30,6,30,105.0,9.0,1.8,8.1,9.0,7.68,0.0
2018,10,30,6,45,296.0,18.5,1.85,8.6,42.0,15.55,0.0
2018,10,30,7,0,487.0,28.0,1.9,9.1,75.0,25.57,16.02
2018,10,30,7,15,583.5,33.5,2.2,9.8,121.5,30.16,21.22
2018,10,30,7,30,680.0,39.0,2.5,10.5,168.0,34.93,25.86
2018,10,30,7,45,735.5,43.0,2.75,11.25,217.5,38.25,28.98
2018,10,30,8,0,791.0,47.0,3.0,12.0,267.0,80.08,42.0
2018,10,30,8,15,826.0,49.5,3.15,12.65,314.5,139.71,77.87
2018,10,30,8,30,861.0,52.0,3.3,13.3,362.0,203.13,128.62
2018,10,30,8,45,884.5,54.0,3.45,14.0,405.5,266.9,185.27
2018,10,30,9,0,908.0,56.0,3.6,14.7,449.0,332.55,244.82
2018,10,30,9,15,924.0,58.0,3.7,15.35,487.5,397.07,303.07
2018,10,30,9,30,940.0,60.0,3.8,16.0,526.0,461.99,360.09
2018,10,30,9,45,950.0,61.5,3.85,16.6,558.0,523.65,412.77
2018,10,30,10,0,960.0,63.0,3.9,17.2,590.0,584.44,462.91
2018,10,30,10,15,967.5,64.0,3.95,17.7,614.5,642.08,509.13
2018,10,30,10,30,975.0,65.0,4.0,18.2,639.0,698.03,552.62
2018,10,30,10,45,979.0,65.0,4.05,18.65,655.5,748.54,590.81
2018,10,30,11,0,983.0,65.0,4.1,19.1,672.0,796.49,624.03
2018,10,30,11,15,985.5,65.5,4.15,19.45,681.5,841.1,654.75
2018,10,30,11,30,988.0,66.0,4.2,19.8,691.0,882.63,683.05
2018,10,30,11,45,987.5,66.0,4.2,20.15,691.5,917.8,706.47
2018,10,30,12,0,987.0,66.0,4.2,20.5,692.0,949.35,727.31
2018,10,30,12,15,983.5,67.0,4.25,20.65,685.0,975.68,745.39
2018,10,30,12,30,980.0,68.0,4.3,20.8,678.0,998.05,760.87
2018,10,30,12,45,974.0,68.0,4.35,21.0,662.5,1012.81,771.14
2018,10,30,13,0,968.0,68.0,4.4,21.2,647.0,1023.42,778.79
2018,10,30,13,15,961.0,67.5,4.4,21.2,624.5,1028.28,783.03
2018,10,30,13,30,954.0,67.0,4.4,21.2,602.0,1029.01,784.69
2018,10,30,13,45,944.0,65.5,4.45,21.2,572.0,1021.41,781.13
2018,10,30,14,0,934.0,64.0,4.5,21.2,542.0,1009.81,775.23
2018,10,30,14,15,919.0,62.5,4.45,21.05,505.5,989.5,762.95
2018,10,30,14,30,904.0,61.0,4.4,20.9,469.0,965.63,748.36
2018,10,30,14,45,883.0,58.5,4.4,20.75,426.5,931.31,726.53
2018,10,30,15,0,862.0,56.0,4.4,20.6,384.0,894.14,702.45
2018,10,30,15,15,820.5,53.5,4.4,20.6,335.0,835.89,662.04
2018,10,30,15,30,779.0,51.0,4.4,20.6,286.0,785.54,626.3
2018,10,30,15,45,734.5,47.0,3.75,19.7,238.5,720.12,577.25
2018,10,30,16,0,690.0,43.0,3.1,18.8,191.0,654.66,525.82
2018,10,30,16,15,609.0,38.0,2.65,17.6,144.0,559.67,450.02
2018,10,30,16,30,528.0,33.0,2.2,16.4,97.0,467.53,371.16
2018,10,30,16,45,346.5,24.0,1.8,15.15,58.0,311.0,208.95
2018,10,30,17,0,165.0,15.0,1.4,13.9,19.0,120.41,0.0
2018,10,30,17,15,82.5,7.5,1.4,13.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,31,6,15,41.5,3.5,0.95,9.9,3.5,0.0,0.0
2018,10,31,6,30,83.0,7.0,0.9,10.2,7.0,5.97,0.0
2018,10,31,6,45,226.5,17.0,0.9,10.55,34.0,14.15,0.0
2018,10,31,7,0,370.0,27.0,0.9,10.9,61.0,22.32,12.98
2018,10,31,7,15,436.5,37.5,1.0,11.85,101.0,30.58,21.39
2018,10,31,7,30,503.0,48.0,1.1,12.8,141.0,38.63,28.91
2018,10,31,7,45,600.0,49.5,1.25,13.75,191.5,39.49,29.79
2018,10,31,8,0,697.0,51.0,1.4,14.7,242.0,75.55,40.2
2018,10,31,8,15,732.5,55.5,1.5,15.55,287.5,131.17,73.75
2018,10,31,8,30,768.0,60.0,1.6,16.4,333.0,191.0,120.73
2018,10,31,8,45,762.5,69.5,1.7,17.25,368.0,249.51,172.48
2018,10,31,9,0,757.0,79.0,1.8,18.1,403.0,306.74,223.78
2018,10,31,9,15,799.0,77.5,1.9,18.8,446.5,369.41,277.61
2018,10,31,9,30,841.0,76.0,2.0,19.5,490.0,435.66,333.09
2018,10,31,9,45,885.0,69.5,2.05,20.15,529.5,500.04,385.68
2018,10,31,10,0,929.0,63.0,2.1,20.8,569.0,567.24,438.79
2018,10,31,10,15,937.5,64.0,2.2,21.2,593.5,623.75,482.99
2018,10,31,10,30,946.0,65.0,2.3,21.6,618.0,678.75,524.81
2018,10,31,10,45,951.5,65.5,2.4,22.0,635.5,729.39,562.36
2018,10,31,11,0,957.0,66.0,2.5,22.4,653.0,777.71,595.23
2018,10,31,11,15,925.0,78.0,2.65,22.7,652.0,807.59,615.55
2018,10,31,11,30,893.0,90.0,2.8,23.0,651.0,831.97,632.21
2018,10,31,11,45,909.0,85.5,2.95,23.3,657.0,873.12,660.49
2018,10,31,12,0,925.0,81.0,3.1,23.6,663.0,911.78,686.84
2018,10,31,12,15,942.5,73.5,3.15,23.75,661.5,945.41,709.47
2018,10,31,12,30,960.0,66.0,3.2,23.9,660.0,975.83,729.99
2018,10,31,12,45,955.5,65.5,3.25,24.05,645.0,990.91,740.35
2018,10,31,13,0,951.0,65.0,3.3,24.2,630.0,1001.97,748.32
2018,10,31,13,15,913.5,72.0,3.25,24.2,598.5,986.74,738.59
2018,10,31,13,30,876.0,79.0,3.2,24.2,567.0,967.17,726.3
2018,10,31,13,45,798.0,93.0,3.2,24.15,519.5,923.99,698.58
2018,10,31,14,0,720.0,107.0,3.2,24.1,472.0,872.37,664.95
2018,10,31,14,15,698.5,102.0,3.15,23.95,436.0,843.05,646.49
2018,10,31,14,30,677.0,97.0,3.1,23.8,400.0,810.9,625.74
2018,10,31,14,45,670.0,88.0,3.1,23.6,364.5,784.68,609.39
2018,10,31,15,0,663.0,79.0,3.1,23.4,329.0,755.61,590.65
2018,10,31,15,15,604.0,77.5,3.1,23.4,283.5,687.04,542.1
2018,10,31,15,30,545.0,76.0,3.1,23.4,238.0,618.38,492.21
2018,10,31,15,45,443.0,71.5,2.6,22.3,188.5,509.79,410.36
2018,10,31,16,0,341.0,67.0,2.1,21.2,139.0,402.33,326.04
2018,10,31,16,15,285.0,53.5,1.9,19.95,103.0,330.8,267.48
2018,10,31,16,30,229.0,40.0,1.7,18.7,67.0,263.42,208.6
2018,10,31,16,45,151.0,25.5,1.5,17.5,40.0,173.63,107.98
2018,10,31,17,0,73.0,11.0,1.3,16.3,13.0,56.93,0.0
2018,10,31,17,15,36.5,5.5,1.3,15.95,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,12.05,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,12.4,1.0,0.85,0.0
2018,11,1,6,45,0.0,4.5,1.15,12.75,4.5,3.84,0.0
2018,11,1,7,0,0.0,8.0,1.1,13.1,8.0,6.57,0.0
2018,11,1,7,15,11.0,13.0,1.35,14.1,15.0,11.01,4.0
2018,11,1,7,30,22.0,18.0,1.6,15.1,22.0,15.32,7.96
2018,11,1,7,45,60.0,43.0,1.85,16.15,58.0,35.08,25.56
2018,11,1,8,0,98.0,68.0,2.1,17.2,94.0,59.01,41.82
2018,11,1,8,15,248.0,93.5,2.25,17.9,176.5,102.76,70.25
2018,11,1,8,30,398.0,119.0,2.4,18.6,259.0,169.57,118.31
2018,11,1,8,45,363.5,141.5,2.55,19.3,281.5,209.41,153.73
2018,11,1,9,0,329.0,164.0,2.7,20.0,304.0,241.68,182.9
2018,11,1,9,15,299.5,184.5,2.75,20.65,320.5,272.64,209.98
2018,11,1,9,30,270.0,205.0,2.8,21.3,337.0,300.29,233.34
2018,11,1,9,45,329.5,207.0,2.9,21.95,378.0,350.61,273.14
2018,11,1,10,0,389.0,209.0,3.0,22.6,419.0,406.76,317.06
2018,11,1,10,15,494.5,189.5,3.05,23.15,468.5,485.12,377.53
2018,11,1,10,30,600.0,170.0,3.1,23.7,518.0,568.92,441.02
2018,11,1,10,45,620.0,168.5,3.15,24.2,537.5,614.85,474.93
2018,11,1,11,0,640.0,167.0,3.2,24.7,557.0,660.58,508.22
2018,11,1,11,15,749.0,133.5,3.2,25.15,596.0,741.21,567.27
2018,11,1,11,30,858.0,100.0,3.2,25.6,635.0,821.41,621.62
2018,11,1,11,45,858.5,100.0,3.25,26.0,636.0,854.25,642.82
2018,11,1,12,0,859.0,100.0,3.3,26.4,637.0,883.94,662.16
2018,11,1,12,15,896.0,86.5,3.25,26.65,641.5,917.87,684.11
2018,11,1,12,30,933.0,73.0,3.2,26.9,646.0,958.32,710.27
2018,11,1,12,45,930.0,72.5,3.2,27.1,632.0,974.43,720.62
2018,11,1,13,0,927.0,72.0,3.2,27.3,618.0,986.67,728.76
2018,11,1,13,15,887.0,79.5,3.15,27.3,586.5,969.42,717.77
2018,11,1,13,30,847.0,87.0,3.1,27.3,555.0,958.98,711.68
2018,11,1,13,45,805.5,91.5,3.0,27.3,517.5,928.36,691.8
2018,11,1,14,0,764.0,96.0,2.9,27.3,480.0,893.9,669.48
2018,11,1,14,15,696.5,103.5,2.8,27.1,434.5,842.15,635.77
2018,11,1,14,30,629.0,111.0,2.7,26.9,389.0,781.53,595.54
2018,11,1,14,45,632.0,99.0,2.6,26.75,356.0,762.13,583.64
2018,11,1,15,0,635.0,87.0,2.5,26.6,323.0,739.53,568.97
2018,11,1,15,15,658.5,74.0,2.5,26.6,292.0,730.95,564.18
2018,11,1,15,30,682.0,61.0,2.5,26.6,261.0,711.41,550.85
2018,11,1,15,45,618.0,54.0,1.8,25.15,211.0,635.21,494.54
2018,11,1,16,0,554.0,47.0,1.1,23.7,161.0,554.3,432.15
2018,11,1,16,15,484.0,40.0,1.1,22.85,120.5,471.49,368.66
2018,11,1,16,30,414.0,33.0,1.1,22.0,80.0,392.76,302.39
2018,11,1,16,45,267.5,23.0,1.1,21.15,47.5,250.06,142.63
2018,11,1,17,0,121.0,13.0,1.1,20.3,15.0,89.78,0.0
2018,11,1,17,15,60.5,6.5,1.05,20.0,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,15,33.0,3.5,0.85,13.75,3.0,0.0,0.0
2018,11,2,6,30,66.0,7.0,0.8,13.9,6.0,0.0,0.0
2018,11,2,6,45,239.0,17.0,0.8,14.0,34.0,14.51,0.0
2018,11,2,7,0,412.0,27.0,0.8,14.1,62.0,22.59,12.45
2018,11,2,7,15,514.0,33.5,0.95,14.95,106.0,30.08,20.54
2018,11,2,7,30,616.0,40.0,1.1,15.8,150.0,35.64,25.83
2018,11,2,7,45,675.5,44.0,1.25,16.6,197.0,38.83,28.82
2018,11,2,8,0,735.0,48.0,1.4,17.4,244.0,74.81,38.17
2018,11,2,8,15,773.0,51.0,1.5,18.2,290.0,131.66,71.71
2018,11,2,8,30,811.0,54.0,1.6,19.0,336.0,195.44,121.33
2018,11,2,8,45,836.5,56.5,1.75,19.85,379.0,256.86,174.03
2018,11,2,9,0,862.0,59.0,1.9,20.7,422.0,320.45,229.62
2018,11,2,9,15,879.5,60.5,2.05,21.5,459.0,382.08,283.33
2018,11,2,9,30,897.0,62.0,2.2,22.3,496.0,444.33,336.07
2018,11,2,9,45,909.0,63.5,2.3,23.05,527.5,504.29,385.32
2018,11,2,10,0,921.0,65.0,2.4,23.8,559.0,563.68,432.38
2018,11,2,10,15,906.5,73.0,2.5,24.3,577.0,613.57,471.17
2018,11,2,10,30,892.0,81.0,2.6,24.8,595.0,659.82,506.03
2018,11,2,10,45,902.5,80.5,2.7,25.3,613.5,710.44,543.23
2018,11,2,11,0,913.0,80.0,2.8,25.8,632.0,759.3,576.86
2018,11,2,11,15,920.5,79.5,2.85,26.1,643.0,803.85,606.62
2018,11,2,11,30,928.0,79.0,2.9,26.4,654.0,845.91,634.45
2018,11,2,11,45,935.5,76.5,3.0,26.7,657.0,882.94,659.03
2018,11,2,12,0,943.0,74.0,3.1,27.0,660.0,916.97,681.57
2018,11,2,12,15,903.0,85.5,3.15,27.05,641.5,921.86,684.98
2018,11,2,12,30,863.0,97.0,3.2,27.1,623.0,931.48,691.97
2018,11,2,12,45,630.0,161.0,3.25,27.2,540.0,811.16,610.63
2018,11,2,13,0,397.0,225.0,3.3,27.3,457.0,644.16,491.15
2018,11,2,13,15,524.5,181.5,3.35,27.15,476.0,746.69,569.15
2018,11,2,13,30,652.0,138.0,3.4,27.0,495.0,836.51,633.19
2018,11,2,13,45,714.5,114.0,3.4,26.9,486.5,872.81,658.96
2018,11,2,14,0,777.0,90.0,3.4,26.8,478.0,898.18,677.7
2018,11,2,14,15,678.0,104.0,3.4,26.4,425.0,823.97,628.67
2018,11,2,14,30,579.0,118.0,3.4,26.0,372.0,740.97,572.85
2018,11,2,14,45,668.0,89.5,3.35,25.65,356.0,783.13,605.56
2018,11,2,15,0,757.0,61.0,3.3,25.3,340.0,810.77,626.92
2018,11,2,15,15,700.0,62.0,3.3,25.3,294.5,745.19,580.96
2018,11,2,15,30,643.0,63.0,3.3,25.3,249.0,685.91,538.79
2018,11,2,15,45,521.5,62.0,2.5,23.8,195.5,563.82,447.89
2018,11,2,16,0,400.0,61.0,1.7,22.3,142.0,441.33,353.21
2018,11,2,16,15,320.5,49.0,1.55,21.2,103.0,351.65,281.42
2018,11,2,16,30,241.0,37.0,1.4,20.1,64.0,268.19,209.2
2018,11,2,16,45,154.0,23.5,1.3,19.0,37.5,169.48,86.56
2018,11,2,17,0,67.0,10.0,1.2,17.9,11.0,52.05,0.0
2018,11,2,17,15,33.5,5.0,1.2,17.45,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,10.85,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,11.3,6.0,0.0,0.0
2018,11,3,6,45,263.5,17.0,1.35,11.7,34.0,14.51,0.0
2018,11,3,7,0,445.0,26.0,1.3,12.1,62.0,23.84,13.18
2018,11,3,7,15,557.0,31.5,1.4,13.2,108.0,28.44,19.21
2018,11,3,7,30,669.0,37.0,1.5,14.3,154.0,33.28,23.88
2018,11,3,7,45,723.5,40.5,1.65,15.4,201.5,36.18,26.59
2018,11,3,8,0,778.0,44.0,1.8,16.5,249.0,76.62,38.77
2018,11,3,8,15,812.5,47.0,1.9,17.3,295.0,135.41,73.49
2018,11,3,8,30,847.0,50.0,2.0,18.1,341.0,197.94,122.4
2018,11,3,8,45,814.0,62.5,2.05,18.9,370.5,254.74,173.99
2018,11,3,9,0,781.0,75.0,2.1,19.7,400.0,309.46,224.28
2018,11,3,9,15,838.5,69.5,2.3,20.5,447.0,374.92,280.09
2018,11,3,9,30,896.0,64.0,2.5,21.3,494.0,445.3,338.8
2018,11,3,9,45,921.0,61.5,2.7,22.15,528.0,507.28,389.97
2018,11,3,10,0,946.0,59.0,2.9,23.0,562.0,569.91,440.01
2018,11,3,10,15,953.5,60.0,3.0,23.55,586.5,626.42,484.13
2018,11,3,10,30,961.0,61.0,3.1,24.1,611.0,681.29,525.68
2018,11,3,10,45,966.0,62.0,3.25,24.7,628.5,732.55,563.51
2018,11,3,11,0,971.0,63.0,3.4,25.3,646.0,781.45,596.56
2018,11,3,11,15,972.5,63.5,3.5,25.6,654.5,824.5,625.68
2018,11,3,11,30,974.0,64.0,3.6,25.9,663.0,864.47,652.53
2018,11,3,11,45,956.0,69.5,3.7,26.25,658.5,890.78,669.81
2018,11,3,12,0,938.0,75.0,3.8,26.6,654.0,912.6,684.16
2018,11,3,12,15,887.0,89.5,3.85,26.75,632.0,911.04,683.01
2018,11,3,12,30,836.0,104.0,3.9,26.9,610.0,913.76,685.12
2018,11,3,12,45,859.0,94.5,4.0,27.05,603.5,942.58,705.37
2018,11,3,13,0,882.0,85.0,4.1,27.2,597.0,957.49,716.13
2018,11,3,13,15,910.0,75.5,4.05,27.15,586.5,984.09,734.76
2018,11,3,13,30,938.0,66.0,4.0,27.1,576.0,1006.81,750.79
2018,11,3,13,45,891.5,70.5,4.0,27.05,534.5,971.71,728.44
2018,11,3,14,0,845.0,75.0,4.0,27.0,493.0,943.85,711.36
2018,11,3,14,15,782.5,82.0,3.85,26.75,447.5,889.55,675.64
2018,11,3,14,30,720.0,89.0,3.7,26.5,402.0,838.84,642.15
2018,11,3,14,45,557.0,106.0,3.6,26.3,334.5,698.19,543.59
2018,11,3,15,0,394.0,123.0,3.5,26.1,267.0,552.6,437.22
2018,11,3,15,15,289.0,117.0,3.5,26.1,215.5,423.76,339.12
2018,11,3,15,30,184.0,111.0,3.5,26.1,164.0,321.89,258.01
2018,11,3,15,45,162.0,93.0,2.55,24.45,133.5,277.66,223.46
2018,11,3,16,0,140.0,75.0,1.6,22.8,103.0,234.01,187.86
2018,11,3,16,15,109.5,57.0,1.5,21.7,75.0,169.45,134.56
2018,11,3,16,30,79.0,39.0,1.4,20.6,47.0,122.1,92.86
2018,11,3,16,45,45.5,23.0,1.35,19.45,27.0,69.54,27.1
2018,11,3,17,0,12.0,7.0,1.3,18.3,7.0,13.76,0.0
2018,11,3,17,15,6.0,3.5,1.3,17.9,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,4,6,15,5.0,1.0,0.45,13.05,1.0,0.0,0.0
2018,11,4,6,30,10.0,2.0,0.4,13.2,2.0,0.0,0.0
2018,11,4,6,45,89.5,15.5,0.35,13.35,22.0,13.23,0.0
2018,11,4,7,0,169.0,29.0,0.3,13.5,42.0,22.45,11.58
2018,11,4,7,15,389.5,35.5,0.3,14.15,94.0,29.02,19.63
2018,11,4,7,30,610.0,42.0,0.3,14.8,146.0,37.57,27.65
2018,11,4,7,45,669.0,46.0,0.3,15.45,192.5,40.64,30.59
2018,11,4,8,0,728.0,50.0,0.3,16.1,239.0,76.02,39.71
2018,11,4,8,15,686.5,65.0,0.3,16.8,269.0,130.83,74.88
2018,11,4,8,30,645.0,80.0,0.3,17.5,299.0,183.59,118.59
2018,11,4,8,45,634.0,93.0,0.35,18.15,331.0,236.58,164.49
2018,11,4,9,0,623.0,106.0,0.4,18.8,363.0,287.89,209.34
2018,11,4,9,15,572.5,128.0,0.6,19.8,380.5,331.09,247.92
2018,11,4,9,30,522.0,150.0,0.8,20.8,398.0,363.57,276.6
2018,11,4,9,45,556.5,150.5,1.0,21.8,430.5,414.75,317.42
2018,11,4,10,0,591.0,151.0,1.2,22.8,463.0,473.59,362.75
2018,11,4,10,15,567.5,166.5,1.35,23.4,477.0,505.14,387.2
2018,11,4,10,30,544.0,182.0,1.5,24.0,491.0,538.38,412.09
2018,11,4,10,45,567.5,180.5,1.7,24.55,511.0,583.43,445.77
2018,11,4,11,0,591.0,179.0,1.9,25.1,531.0,628.76,479.02
2018,11,4,11,15,618.5,173.0,2.05,25.35,546.5,679.39,515.82
2018,11,4,11,30,646.0,167.0,2.2,25.6,562.0,723.72,547.9
2018,11,4,11,45,806.0,120.5,2.35,25.8,614.0,829.68,622.07
2018,11,4,12,0,966.0,74.0,2.5,26.0,666.0,934.48,692.23
2018,11,4,12,15,968.5,73.0,2.6,26.05,661.0,963.16,711.16
2018,11,4,12,30,971.0,72.0,2.7,26.1,656.0,988.21,728.52
2018,11,4,12,45,958.5,72.5,2.85,26.15,637.5,997.31,736.04
2018,11,4,13,0,946.0,73.0,3.0,26.2,619.0,1002.17,741.07
2018,11,4,13,15,912.0,75.5,3.1,26.05,585.5,984.73,731.68
2018,11,4,13,30,878.0,78.0,3.2,25.9,552.0,963.02,719.65
2018,11,4,13,45,853.0,76.5,3.3,25.75,516.5,940.96,707.36
2018,11,4,14,0,828.0,75.0,3.4,25.6,481.0,926.16,699.98
2018,11,4,14,15,833.0,70.0,3.45,25.25,453.5,921.3,699.6
2018,11,4,14,30,838.0,65.0,3.5,24.9,426.0,912.69,696.63
2018,11,4,14,45,819.5,63.5,3.5,24.55,388.5,883.18,678.77
2018,11,4,15,0,801.0,62.0,3.5,24.2,351.0,850.8,658.63
2018,11,4,15,15,784.5,57.5,3.5,24.2,310.0,813.52,633.47
2018,11,4,15,30,768.0,53.0,3.5,24.2,269.0,773.85,605.56
2018,11,4,15,45,713.0,48.5,3.05,22.7,221.0,699.47,552.0
2018,11,4,16,0,658.0,44.0,2.6,21.2,173.0,625.52,495.86
2018,11,4,16,15,519.0,40.0,2.3,19.85,124.0,497.49,395.41
2018,11,4,16,30,380.0,36.0,2.0,18.5,75.0,368.66,286.31
2018,11,4,16,45,211.0,22.0,1.7,17.2,41.5,203.14,70.82
2018,11,4,17,0,42.0,8.0,1.4,15.9,8.0,34.05,0.0
2018,11,4,17,15,21.0,4.0,1.35,15.35,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,5,6,15,16.0,2.0,1.2,9.7,1.5,0.0,0.0
2018,11,5,6,30,32.0,4.0,1.3,10.1,3.0,0.0,0.0
2018,11,5,6,45,205.0,14.5,1.35,10.5,28.0,12.38,0.0
2018,11,5,7,0,378.0,25.0,1.4,10.9,53.0,20.96,9.99
2018,11,5,7,15,486.5,31.0,1.6,11.65,95.0,27.85,18.69
2018,11,5,7,30,595.0,37.0,1.8,12.4,137.0,33.01,23.77
2018,11,5,7,45,657.5,40.5,1.95,13.1,182.5,35.83,26.52
2018,11,5,8,0,720.0,44.0,2.1,13.8,228.0,70.3,35.52
2018,11,5,8,15,759.0,47.0,2.25,14.7,273.0,125.97,68.73
2018,11,5,8,30,798.0,50.0,2.4,15.6,318.0,188.61,118.17
2018,11,5,8,45,824.5,51.5,2.6,16.45,359.5,248.17,170.28
2018,11,5,9,0,851.0,53.0,2.8,17.3,401.0,309.97,225.57
2018,11,5,9,15,868.0,55.0,3.0,18.1,437.5,370.84,279.94
2018,11,5,9,30,885.0,57.0,3.2,18.9,474.0,432.33,333.43
2018,11,5,9,45,896.5,59.0,3.4,19.7,505.0,491.54,383.54
2018,11,5,10,0,908.0,61.0,3.6,20.5,536.0,550.18,431.52
2018,11,5,10,15,917.5,61.5,3.65,21.0,560.5,605.22,475.41
2018,11,5,10,30,927.0,62.0,3.7,21.5,585.0,658.89,516.92
2018,11,5,10,45,932.5,63.0,3.8,22.05,602.0,708.78,554.52
2018,11,5,11,0,938.0,64.0,3.9,22.6,619.0,756.45,587.61
2018,11,5,11,15,941.0,64.0,3.9,22.85,628.0,798.63,616.52
2018,11,5,11,30,944.0,64.0,3.9,23.1,637.0,837.93,643.19
2018,11,5,11,45,945.0,64.5,3.9,23.4,638.5,873.11,666.69
2018,11,5,12,0,946.0,65.0,3.9,23.7,640.0,904.98,687.83
2018,11,5,12,15,943.5,65.0,3.9,23.8,633.5,929.65,704.54
2018,11,5,12,30,941.0,65.0,3.9,23.9,627.0,950.58,718.82
2018,11,5,12,45,935.5,65.0,3.9,24.05,612.5,964.91,728.59
2018,11,5,13,0,930.0,65.0,3.9,24.2,598.0,975.3,735.88
2018,11,5,13,15,923.0,64.5,3.85,24.15,576.5,979.67,739.55
2018,11,5,13,30,916.0,64.0,3.8,24.1,555.0,980.12,740.79
2018,11,5,13,45,905.0,63.0,3.75,24.05,526.0,972.16,736.49
2018,11,5,14,0,894.0,62.0,3.7,24.0,497.0,960.44,729.83
2018,11,5,14,15,878.0,60.0,3.6,23.75,461.5,938.88,716.76
2018,11,5,14,30,862.0,58.0,3.5,23.5,426.0,913.97,701.39
2018,11,5,14,45,839.0,56.5,3.45,23.3,386.0,880.14,679.81
2018,11,5,15,0,816.0,55.0,3.4,23.1,346.0,843.82,656.09
2018,11,5,15,15,781.5,51.5,3.4,23.1,301.0,801.39,627.07
2018,11,5,15,30,747.0,48.0,3.4,23.1,256.0,747.66,588.72
2018,11,5,15,45,693.5,44.5,2.7,21.9,210.0,676.9,535.5
2018,11,5,16,0,640.0,41.0,2.0,20.7,164.0,606.63,479.76
2018,11,5,16,15,543.0,35.5,1.8,19.5,119.5,501.08,396.37
2018,11,5,16,30,446.0,30.0,1.6,18.3,75.0,411.6,315.66
2018,11,5,16,45,268.5,19.5,1.4,17.05,42.5,239.21,55.48
2018,11,5,17,0,91.0,9.0,1.2,15.8,10.0,66.6,0.0
2018,11,5,17,15,45.5,4.5,1.25,15.35,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,6,6,15,15.5,2.0,0.85,10.2,1.5,0.0,0.0
2018,11,6,6,30,31.0,4.0,0.8,10.4,3.0,0.0,0.0
2018,11,6,6,45,209.0,15.0,0.75,10.6,28.5,12.8,0.0
2018,11,6,7,0,387.0,26.0,0.7,10.8,54.0,21.98,10.04
2018,11,6,7,15,502.0,32.5,0.75,11.65,97.0,29.41,20.01
2018,11,6,7,30,617.0,39.0,0.8,12.5,140.0,34.99,25.52
2018,11,6,7,45,681.5,43.5,0.8,13.35,188.0,38.64,29.01
2018,11,6,8,0,746.0,48.0,0.8,14.2,236.0,74.77,38.69
2018,11,6,8,15,786.0,51.0,0.9,15.05,282.5,132.21,72.58
2018,11,6,8,30,826.0,54.0,1.0,15.9,329.0,194.3,120.93
2018,11,6,8,45,853.0,56.5,1.1,16.8,372.0,259.02,176.53
2018,11,6,9,0,880.0,59.0,1.2,17.7,415.0,323.74,233.2
2018,11,6,9,15,898.5,60.0,1.25,18.45,452.5,386.01,287.49
2018,11,6,9,30,917.0,61.0,1.3,19.2,490.0,448.95,340.7
2018,11,6,9,45,929.5,63.0,1.4,20.0,522.0,510.46,391.1
2018,11,6,10,0,942.0,65.0,1.5,20.8,554.0,571.45,439.23
2018,11,6,10,15,950.5,66.0,1.55,21.35,579.0,628.23,482.75
2018,11,6,10,30,959.0,67.0,1.6,21.9,604.0,683.49,523.71
2018,11,6,10,45,964.5,67.5,1.7,22.5,621.0,734.37,560.63
2018,11,6,11,0,970.0,68.0,1.8,23.1,638.0,782.92,593.11
2018,11,6,11,15,972.5,69.0,1.85,23.45,647.5,827.21,622.13
2018,11,6,11,30,975.0,70.0,1.9,23.8,657.0,868.52,648.93
2018,11,6,11,45,975.5,69.5,2.0,24.15,658.0,903.24,671.69
2018,11,6,12,0,976.0,69.0,2.1,24.5,659.0,934.47,692.18
2018,11,6,12,15,972.5,69.0,2.15,24.65,651.5,959.11,708.41
2018,11,6,12,30,969.0,69.0,2.2,24.8,644.0,979.86,722.26
2018,11,6,12,45,963.0,69.5,2.3,25.0,629.0,994.96,733.0
2018,11,6,13,0,957.0,70.0,2.4,25.2,614.0,1006.03,741.32
2018,11,6,13,15,949.0,69.0,2.45,25.15,591.0,1009.2,744.91
2018,11,6,13,30,941.0,68.0,2.5,25.1,568.0,1008.31,746.1
2018,11,6,13,45,928.5,67.0,2.6,25.1,538.0,999.08,742.36
2018,11,6,14,0,916.0,66.0,2.7,25.1,508.0,986.0,736.21
2018,11,6,14,15,898.5,64.0,2.7,24.85,471.5,963.04,723.31
2018,11,6,14,30,881.0,62.0,2.7,24.6,435.0,936.67,708.1
2018,11,6,14,45,856.5,60.0,2.65,24.4,393.5,900.62,685.51
2018,11,6,15,0,832.0,58.0,2.6,24.2,352.0,871.7,667.48
2018,11,6,15,15,796.0,54.5,2.6,24.2,306.0,817.75,631.08
2018,11,6,15,30,760.0,51.0,2.6,24.2,260.0,762.32,592.4
2018,11,6,15,45,703.0,47.0,1.95,22.4,212.5,687.43,537.58
2018,11,6,16,0,646.0,43.0,1.3,20.6,165.0,613.02,479.7
2018,11,6,16,15,547.5,36.5,1.3,19.5,119.5,504.67,395.99
2018,11,6,16,30,449.0,30.0,1.3,18.4,74.0,413.45,313.54
2018,11,6,16,45,276.0,19.5,1.3,17.25,42.0,242.35,19.98
2018,11,6,17,0,103.0,9.0,1.3,16.1,10.0,74.3,0.0
2018,11,6,17,15,51.5,4.5,1.3,15.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,6,15,16.0,1.5,0.4,13.1,1.0,0.0,0.0
2018,11,7,6,30,32.0,3.0,0.4,13.2,2.0,0.0,0.0
2018,11,7,6,45,177.5,13.5,0.4,13.3,24.0,11.52,0.0
2018,11,7,7,0,323.0,24.0,0.4,13.4,46.0,20.11,7.73
2018,11,7,7,15,456.5,31.0,0.45,14.0,89.5,25.6,16.45
2018,11,7,7,30,590.0,38.0,0.5,14.6,133.0,34.02,24.42
2018,11,7,7,45,666.5,41.5,0.55,15.15,181.0,36.85,27.19
2018,11,7,8,0,743.0,45.0,0.6,15.7,229.0,71.76,36.12
2018,11,7,8,15,782.0,48.0,0.7,16.4,275.0,128.76,69.51
2018,11,7,8,30,821.0,51.0,0.8,17.1,321.0,192.58,119.06
2018,11,7,8,45,847.0,53.5,0.85,17.85,363.5,254.26,171.91
2018,11,7,9,0,873.0,56.0,0.9,18.6,406.0,318.15,227.6
2018,11,7,9,15,891.0,58.0,1.15,19.35,443.5,380.63,282.29
2018,11,7,9,30,909.0,60.0,1.4,20.1,481.0,443.79,336.18
2018,11,7,9,45,921.0,61.0,1.65,20.9,512.0,503.48,385.85
2018,11,7,10,0,933.0,62.0,1.9,21.7,543.0,562.57,433.43
2018,11,7,10,15,941.5,63.0,2.05,22.15,567.5,618.75,477.52
2018,11,7,10,30,950.0,64.0,2.2,22.6,592.0,673.43,519.23
2018,11,7,10,45,955.5,65.0,2.3,23.05,609.5,724.32,556.84
2018,11,7,11,0,961.0,66.0,2.4,23.5,627.0,772.93,590.06
2018,11,7,11,15,963.5,66.5,2.5,23.75,636.0,816.19,619.38
2018,11,7,11,30,966.0,67.0,2.6,24.0,645.0,856.49,646.54
2018,11,7,11,45,965.0,67.0,2.65,24.25,645.5,890.15,668.72
2018,11,7,12,0,964.0,67.0,2.7,24.5,646.0,920.28,688.53
2018,11,7,12,15,961.5,67.0,2.8,24.55,639.0,945.44,706.03
2018,11,7,12,30,959.0,67.0,2.9,24.6,632.0,966.79,721.16
2018,11,7,12,45,953.5,67.0,2.95,24.65,617.0,981.5,731.62
2018,11,7,13,0,948.0,67.0,3.0,24.7,602.0,992.21,739.65
2018,11,7,13,15,940.5,65.5,3.05,24.65,579.0,995.05,742.96
2018,11,7,13,30,933.0,64.0,3.1,24.6,556.0,993.86,743.84
2018,11,7,13,45,922.0,62.5,3.1,24.5,527.0,985.32,739.73
2018,11,7,14,0,911.0,61.0,3.1,24.4,498.0,972.94,733.23
2018,11,7,14,15,895.5,59.0,3.1,24.2,462.0,951.85,721.2
2018,11,7,14,30,880.0,57.0,3.1,24.0,426.0,927.34,706.82
2018,11,7,14,45,857.0,54.5,3.1,23.75,385.0,891.9,684.82
2018,11,7,15,0,834.0,52.0,3.1,23.5,344.0,853.86,660.53
2018,11,7,15,15,799.0,49.5,3.1,23.5,299.0,802.88,625.59
2018,11,7,15,30,764.0,47.0,3.1,23.5,254.0,759.32,594.73
2018,11,7,15,45,710.5,43.0,2.4,21.95,207.5,687.61,541.25
2018,11,7,16,0,657.0,39.0,1.7,20.4,161.0,616.46,485.0
2018,11,7,16,15,564.0,33.5,1.6,19.15,116.5,513.92,404.26
2018,11,7,16,30,471.0,28.0,1.5,17.9,72.0,414.89,313.1
2018,11,7,16,45,290.0,19.0,1.4,16.6,41.0,249.69,0.0
2018,11,7,17,0,109.0,10.0,1.3,15.3,10.0,78.98,0.0
2018,11,7,17,15,54.5,5.0,1.3,14.9,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.45,6.8,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.4,7.0,2.0,0.0,0.0
2018,11,8,6,45,125.5,15.0,1.35,7.2,22.0,12.8,0.0
2018,11,8,7,0,236.0,27.0,1.3,7.4,42.0,22.85,8.59
2018,11,8,7,15,367.5,38.5,1.5,8.4,85.0,32.06,22.39
2018,11,8,7,30,499.0,50.0,1.7,9.4,128.0,41.21,31.31
2018,11,8,7,45,578.5,57.0,1.9,10.35,176.5,46.18,36.08
2018,11,8,8,0,658.0,64.0,2.1,11.3,225.0,80.4,46.57
2018,11,8,8,15,709.5,69.0,2.25,12.1,273.0,135.79,80.02
2018,11,8,8,30,761.0,74.0,2.4,12.9,321.0,197.42,128.29
2018,11,8,8,45,797.5,77.0,2.55,13.7,366.0,261.93,184.12
2018,11,8,9,0,834.0,80.0,2.7,14.5,411.0,327.41,242.1
2018,11,8,9,15,865.5,80.0,2.75,15.2,451.5,391.66,298.85
2018,11,8,9,30,897.0,80.0,2.8,15.9,492.0,458.17,356.09
2018,11,8,9,45,925.0,77.5,2.85,16.65,527.0,521.07,408.87
