Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,0,953.0,75.0,2.9,17.4,562.0,585.56,461.07
2018,11,8,10,15,960.0,76.5,2.95,17.85,586.5,642.65,506.51
2018,11,8,10,30,967.0,78.0,3.0,18.3,611.0,698.06,549.25
2018,11,8,10,45,972.0,79.0,3.0,18.75,628.5,749.63,587.7
2018,11,8,11,0,977.0,80.0,3.0,19.2,646.0,798.82,621.97
2018,11,8,11,15,979.0,80.5,3.05,19.55,655.0,842.59,651.64
2018,11,8,11,30,981.0,81.0,3.1,19.9,664.0,883.31,678.98
2018,11,8,11,45,979.5,81.5,3.1,20.2,664.5,917.9,701.71
2018,11,8,12,0,978.0,82.0,3.1,20.5,665.0,948.9,721.94
2018,11,8,12,15,975.5,81.5,3.15,20.65,657.5,974.11,739.05
2018,11,8,12,30,973.0,81.0,3.2,20.8,650.0,995.46,753.69
2018,11,8,12,45,967.5,80.0,3.2,20.9,634.0,1009.47,763.27
2018,11,8,13,0,962.0,79.0,3.2,21.0,618.0,1019.39,770.34
2018,11,8,13,15,952.0,78.0,3.2,21.0,594.5,1020.93,772.28
2018,11,8,13,30,942.0,77.0,3.2,21.0,571.0,1018.38,771.72
2018,11,8,13,45,928.5,75.5,3.2,21.0,540.0,1007.8,765.94
2018,11,8,14,0,915.0,74.0,3.2,21.0,509.0,993.35,757.72
2018,11,8,14,15,895.0,72.5,3.2,20.8,472.0,979.51,750.6
2018,11,8,14,30,875.0,71.0,3.2,20.6,435.0,951.45,733.62
2018,11,8,14,45,846.5,68.5,3.15,20.4,392.0,910.84,707.34
2018,11,8,15,0,818.0,66.0,3.1,20.2,349.0,867.5,678.64
2018,11,8,15,15,779.0,62.5,3.1,20.2,303.0,811.08,639.45
2018,11,8,15,30,740.0,59.0,3.1,20.2,257.0,753.05,597.62
2018,11,8,15,45,675.0,54.0,2.4,18.75,208.5,670.15,534.83
2018,11,8,16,0,610.0,49.0,1.7,17.3,160.0,598.66,477.26
2018,11,8,16,15,499.0,41.0,1.6,16.25,114.0,481.23,383.49
2018,11,8,16,30,388.0,33.0,1.5,15.2,68.0,369.77,280.37
2018,11,8,16,45,222.5,20.0,1.4,14.1,37.5,201.5,0.0
2018,11,8,17,0,57.0,7.0,1.3,13.0,7.0,42.79,0.0
2018,11,8,17,15,28.5,3.5,1.3,12.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,9,6,45,140.5,13.0,1.3,7.3,21.5,11.1,0.0
2018,11,9,7,0,281.0,26.0,1.3,7.6,43.0,22.12,6.54
2018,11,9,7,15,428.0,35.0,1.35,8.75,87.5,29.21,19.75
2018,11,9,7,30,575.0,44.0,1.4,9.9,132.0,36.42,26.94
2018,11,9,7,45,647.5,50.0,1.45,11.05,180.5,44.49,34.45
2018,11,9,8,0,720.0,56.0,1.5,12.2,229.0,79.76,44.4
2018,11,9,8,15,764.5,60.0,1.45,13.0,276.5,136.7,78.12
2018,11,9,8,30,809.0,64.0,1.4,13.8,324.0,198.98,126.69
2018,11,9,8,45,837.5,67.5,1.35,14.55,367.5,262.06,181.21
2018,11,9,9,0,866.0,71.0,1.3,15.3,411.0,327.82,238.93
2018,11,9,9,15,881.5,74.0,1.15,16.2,448.5,390.85,293.46
2018,11,9,9,30,897.0,77.0,1.0,17.1,486.0,454.37,346.15
2018,11,9,9,45,908.0,80.0,0.85,18.0,517.5,515.97,394.79
2018,11,9,10,0,919.0,83.0,0.7,18.9,549.0,576.99,440.25
2018,11,9,10,15,928.5,84.5,0.8,19.5,574.0,631.59,481.97
2018,11,9,10,30,938.0,86.0,0.9,20.1,599.0,687.09,523.0
2018,11,9,10,45,944.5,86.5,1.05,20.75,616.5,737.88,560.07
2018,11,9,11,0,951.0,87.0,1.2,21.4,634.0,786.5,593.83
2018,11,9,11,15,953.0,87.0,1.35,21.65,642.5,828.75,622.7
2018,11,9,11,30,955.0,87.0,1.5,21.9,651.0,868.02,649.52
2018,11,9,11,45,956.0,87.0,1.65,22.2,652.5,903.31,673.53
2018,11,9,12,0,957.0,87.0,1.8,22.5,654.0,935.24,695.34
2018,11,9,12,15,953.0,87.5,1.85,22.55,646.5,959.84,711.87
2018,11,9,12,30,949.0,88.0,1.9,22.6,639.0,980.62,726.09
2018,11,9,12,45,941.5,87.5,1.9,22.7,623.0,993.07,734.28
2018,11,9,13,0,934.0,87.0,1.9,22.8,607.0,1001.5,740.12
2018,11,9,13,15,924.5,86.0,1.9,22.75,584.0,1003.41,742.36
2018,11,9,13,30,915.0,85.0,1.9,22.7,561.0,1012.1,749.28
2018,11,9,13,45,901.0,83.5,1.9,22.6,530.5,1001.14,743.63
2018,11,9,14,0,887.0,82.0,1.9,22.5,500.0,986.26,735.75
2018,11,9,14,15,866.5,79.5,1.9,22.25,463.0,960.13,720.89
2018,11,9,14,30,846.0,77.0,1.9,22.0,426.0,930.55,703.68
2018,11,9,14,45,816.0,74.5,1.85,21.8,383.5,888.87,677.27
2018,11,9,15,0,786.0,72.0,1.8,21.6,341.0,844.5,648.51
2018,11,9,15,15,745.0,67.5,1.8,21.6,295.0,785.56,608.63
2018,11,9,15,30,704.0,63.0,1.8,21.6,249.0,734.08,572.57
2018,11,9,15,45,636.5,57.0,1.4,19.7,201.0,649.98,511.47
2018,11,9,16,0,569.0,51.0,1.0,17.8,153.0,567.36,448.09
2018,11,9,16,15,456.5,42.5,1.0,16.95,108.5,449.37,355.14
2018,11,9,16,30,344.0,34.0,1.0,16.1,64.0,336.94,250.98
2018,11,9,16,45,194.5,20.0,1.05,15.2,35.0,150.53,0.0
2018,11,9,17,0,45.0,6.0,1.1,14.3,6.0,5.12,0.0
2018,11,9,17,15,22.5,3.0,1.1,14.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,45,76.0,12.0,0.65,9.0,16.5,10.24,0.0
2018,11,10,7,0,152.0,24.0,0.6,9.0,33.0,18.67,2.88
2018,11,10,7,15,278.5,38.0,0.6,9.55,73.0,29.46,19.81
2018,11,10,7,30,405.0,52.0,0.6,10.1,113.0,42.87,32.64
2018,11,10,7,45,475.0,62.0,0.55,10.65,157.0,50.15,39.59
2018,11,10,8,0,545.0,72.0,0.5,11.2,201.0,81.56,50.77
2018,11,10,8,15,596.5,79.5,0.5,11.8,247.0,131.75,81.36
2018,11,10,8,30,648.0,87.0,0.5,12.4,293.0,188.39,124.99
2018,11,10,8,45,679.5,92.5,0.45,13.0,334.0,244.77,172.74
2018,11,10,9,0,711.0,98.0,0.4,13.6,375.0,304.46,223.94
2018,11,10,9,15,734.0,102.5,0.55,14.5,412.0,363.24,274.52
2018,11,10,9,30,757.0,107.0,0.7,15.4,449.0,423.7,325.2
2018,11,10,9,45,772.5,111.0,0.85,16.3,480.5,481.54,372.49
2018,11,10,10,0,788.0,115.0,1.0,17.2,512.0,539.61,418.42
2018,11,10,10,15,800.5,117.0,1.05,17.6,536.5,593.89,460.25
2018,11,10,10,30,813.0,119.0,1.1,18.0,561.0,647.45,500.32
2018,11,10,10,45,820.5,121.0,1.15,18.4,578.5,696.66,536.18
2018,11,10,11,0,828.0,123.0,1.2,18.8,596.0,744.16,569.98
2018,11,10,11,15,833.0,123.5,1.2,19.05,605.5,782.18,595.88
2018,11,10,11,30,838.0,124.0,1.2,19.3,615.0,821.27,621.28
2018,11,10,11,45,839.5,123.5,1.2,19.55,616.5,853.8,642.04
2018,11,10,12,0,841.0,123.0,1.2,19.8,618.0,883.29,660.74
2018,11,10,12,15,823.5,127.5,1.3,19.9,607.5,904.54,675.88
2018,11,10,12,30,806.0,132.0,1.4,20.0,597.0,916.23,684.91
2018,11,10,12,45,779.0,136.5,1.5,20.1,577.0,915.05,685.65
2018,11,10,13,0,752.0,141.0,1.6,20.2,557.0,909.56,683.76
2018,11,10,13,15,739.5,138.5,1.65,20.1,534.5,905.89,683.14
2018,11,10,13,30,727.0,136.0,1.7,20.0,512.0,898.63,680.2
2018,11,10,13,45,708.0,133.0,1.8,19.9,482.5,881.04,670.95
2018,11,10,14,0,689.0,130.0,1.9,19.8,453.0,860.07,659.4
2018,11,10,14,15,664.0,125.5,1.9,19.45,417.5,828.51,639.98
2018,11,10,14,30,639.0,121.0,1.9,19.1,382.0,794.06,618.35
2018,11,10,14,45,604.5,114.0,1.85,18.8,341.5,745.49,585.65
2018,11,10,15,0,570.0,107.0,1.8,18.5,301.0,694.96,550.86
2018,11,10,15,15,525.0,97.5,1.8,18.5,257.5,628.15,502.68
2018,11,10,15,30,480.0,88.0,1.8,18.5,214.0,566.02,456.4
2018,11,10,15,45,416.0,76.0,1.4,16.65,170.0,485.34,394.75
2018,11,10,16,0,352.0,64.0,1.0,14.8,126.0,407.52,332.12
2018,11,10,16,15,265.5,48.5,1.0,14.05,87.0,311.02,251.28
2018,11,10,16,30,179.0,33.0,1.0,13.3,48.0,220.52,163.83
2018,11,10,16,45,99.0,18.5,1.05,12.55,26.0,83.65,0.0
2018,11,10,17,0,19.0,4.0,1.1,11.8,4.0,3.41,0.0
2018,11,10,17,15,9.5,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,6,45,67.0,11.5,1.25,6.9,15.0,9.82,0.0
2018,11,11,7,0,134.0,23.0,1.2,7.0,30.0,17.89,0.43
2018,11,11,7,15,259.5,38.0,1.15,7.8,69.5,29.42,19.74
2018,11,11,7,30,385.0,53.0,1.1,8.6,109.0,43.87,33.64
2018,11,11,7,45,465.5,63.5,1.05,9.35,155.0,51.57,41.01
2018,11,11,8,0,546.0,74.0,1.0,10.1,201.0,83.09,52.44
2018,11,11,8,15,597.5,81.5,1.15,10.95,246.5,133.23,83.05
2018,11,11,8,30,649.0,89.0,1.3,11.8,292.0,189.85,127.0
2018,11,11,8,45,687.0,93.5,1.45,12.7,334.5,246.86,175.71
2018,11,11,9,0,725.0,98.0,1.6,13.6,377.0,307.95,229.0
2018,11,11,9,15,747.5,102.5,1.6,14.35,414.5,367.32,280.81
2018,11,11,9,30,770.0,107.0,1.6,15.1,452.0,428.28,332.51
2018,11,11,9,45,784.5,111.5,1.6,15.85,483.5,486.79,380.67
2018,11,11,10,0,799.0,116.0,1.6,16.6,515.0,545.42,427.12
2018,11,11,10,15,813.0,117.5,1.55,17.1,540.0,600.6,469.52
2018,11,11,10,30,827.0,119.0,1.5,17.6,565.0,655.15,509.94
2018,11,11,10,45,837.0,120.0,1.5,18.1,583.0,702.76,544.53
2018,11,11,11,0,847.0,121.0,1.5,18.6,601.0,751.08,578.63
2018,11,11,11,15,851.5,121.0,1.45,18.95,610.5,792.4,606.1
2018,11,11,11,30,856.0,121.0,1.4,19.3,620.0,831.2,630.6
2018,11,11,11,45,857.0,121.5,1.4,19.65,621.5,864.9,652.0
2018,11,11,12,0,858.0,122.0,1.4,20.0,623.0,895.49,671.24
2018,11,11,12,15,858.0,119.5,1.35,20.15,616.0,918.76,685.42
2018,11,11,12,30,858.0,117.0,1.3,20.3,609.0,938.52,697.36
2018,11,11,12,45,859.5,114.0,1.3,20.5,596.5,955.54,708.25
2018,11,11,13,0,861.0,111.0,1.3,20.7,584.0,968.94,716.95
2018,11,11,13,15,843.0,110.0,1.2,20.7,558.0,962.32,711.72
2018,11,11,13,30,825.0,109.0,1.1,20.7,532.0,951.67,704.24
2018,11,11,13,45,816.0,105.0,1.05,20.7,504.0,950.1,703.72
2018,11,11,14,0,807.0,101.0,1.0,20.7,476.0,937.48,696.0
2018,11,11,14,15,751.5,99.5,0.9,20.45,428.0,880.21,658.82
2018,11,11,14,30,696.0,98.0,0.8,20.2,380.0,820.39,619.94
2018,11,11,14,45,697.5,91.5,0.75,20.0,350.0,805.49,611.66
2018,11,11,15,0,699.0,85.0,0.7,19.8,320.0,787.45,600.34
2018,11,11,15,15,655.0,79.0,0.7,19.8,275.5,726.38,559.05
2018,11,11,15,30,611.0,73.0,0.7,19.8,231.0,664.39,515.94
2018,11,11,15,45,546.5,64.0,0.6,18.35,185.0,581.5,456.83
2018,11,11,16,0,482.0,55.0,0.5,16.9,139.0,500.12,395.43
2018,11,11,16,15,381.0,43.5,0.5,16.35,97.0,390.87,308.18
2018,11,11,16,30,280.0,32.0,0.5,15.8,55.0,285.46,205.82
2018,11,11,16,45,157.5,19.0,0.5,15.2,30.0,124.07,0.0
2018,11,11,17,0,35.0,6.0,0.5,14.6,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,0.5,14.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,45,79.5,11.0,1.65,6.25,15.0,9.39,0.0
2018,11,12,7,0,159.0,22.0,1.6,6.5,30.0,17.16,0.0
2018,11,12,7,15,275.0,36.0,1.75,7.65,68.0,27.97,18.29
2018,11,12,7,30,391.0,50.0,1.9,8.8,106.0,41.32,31.25
2018,11,12,7,45,470.0,60.0,2.05,9.95,151.0,48.68,38.26
2018,11,12,8,0,549.0,70.0,2.2,11.1,196.0,79.52,49.27
2018,11,12,8,15,602.5,76.5,2.25,11.95,241.0,129.11,79.24
2018,11,12,8,30,656.0,83.0,2.3,12.8,286.0,185.37,122.85
2018,11,12,8,45,695.0,87.5,2.4,13.65,329.0,242.86,172.15
2018,11,12,9,0,734.0,92.0,2.5,14.5,372.0,304.52,226.2
2018,11,12,9,15,764.5,94.5,2.55,15.45,411.0,365.17,279.25
2018,11,12,9,30,795.0,97.0,2.6,16.4,450.0,428.24,332.97
2018,11,12,9,45,820.0,97.0,2.65,17.3,483.0,488.45,383.04
2018,11,12,10,0,845.0,97.0,2.7,18.2,516.0,549.16,431.83
2018,11,12,10,15,858.0,98.5,2.65,18.95,541.5,605.15,475.33
2018,11,12,10,30,871.0,100.0,2.6,19.7,567.0,660.32,516.67
2018,11,12,10,45,880.5,101.0,2.6,20.45,585.0,711.51,553.97
2018,11,12,11,0,890.0,102.0,2.6,21.2,603.0,760.99,588.94
2018,11,12,11,15,895.0,101.5,2.45,21.55,612.5,803.48,616.47
2018,11,12,11,30,900.0,101.0,2.3,21.9,622.0,843.35,641.52
2018,11,12,11,45,902.0,100.5,2.1,22.25,623.5,877.94,662.02
2018,11,12,12,0,904.0,100.0,1.9,22.6,625.0,909.34,679.89
2018,11,12,12,15,903.5,99.5,1.75,22.7,619.0,935.22,694.92
2018,11,12,12,30,903.0,99.0,1.6,22.8,613.0,957.52,707.42
2018,11,12,12,45,899.5,96.5,1.5,22.85,598.0,971.01,714.92
2018,11,12,13,0,896.0,94.0,1.4,22.9,583.0,980.61,720.04
2018,11,12,13,15,886.5,92.0,1.25,22.85,560.0,981.23,718.93
2018,11,12,13,30,877.0,90.0,1.1,22.8,537.0,977.88,715.37
2018,11,12,13,45,864.0,87.5,1.0,22.75,507.5,966.67,707.78
2018,11,12,14,0,851.0,85.0,0.9,22.7,478.0,951.68,697.94
2018,11,12,14,15,830.5,82.5,0.85,22.45,442.0,925.91,682.71
2018,11,12,14,30,810.0,80.0,0.8,22.2,406.0,896.79,665.31
2018,11,12,14,45,781.0,76.0,0.75,21.9,364.5,854.84,639.32
2018,11,12,15,0,752.0,72.0,0.7,21.6,323.0,810.35,611.12
2018,11,12,15,15,709.0,67.5,0.7,21.6,278.0,758.9,577.35
2018,11,12,15,30,666.0,63.0,0.7,21.6,233.0,699.06,536.25
2018,11,12,15,45,601.0,56.5,0.65,19.8,187.0,617.81,480.44
2018,11,12,16,0,536.0,50.0,0.6,18.0,141.0,537.95,421.82
2018,11,12,16,15,428.5,40.0,0.7,17.25,98.5,424.0,332.27
2018,11,12,16,30,321.0,30.0,0.8,16.5,56.0,312.4,221.19
2018,11,12,16,45,181.5,18.0,0.85,15.7,30.5,139.53,0.0
2018,11,12,17,0,42.0,6.0,0.9,14.9,5.0,0.0,0.0
2018,11,12,17,15,21.0,3.0,0.95,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,45,26.0,8.5,1.25,8.7,10.0,7.26,0.0
2018,11,13,7,0,52.0,17.0,1.2,8.8,20.0,13.51,0.0
2018,11,13,7,15,82.0,33.5,1.15,9.25,43.0,25.98,16.28
2018,11,13,7,30,112.0,50.0,1.1,9.7,66.0,38.17,28.31
2018,11,13,7,45,144.0,67.0,1.05,10.1,95.0,50.41,39.78
2018,11,13,8,0,176.0,84.0,1.0,10.5,124.0,71.63,52.0
2018,11,13,8,15,135.5,96.0,1.15,11.2,130.5,91.5,67.49
2018,11,13,8,30,95.0,108.0,1.3,11.9,137.0,105.47,80.73
2018,11,13,8,45,74.5,130.5,1.45,12.55,155.0,125.32,98.49
2018,11,13,9,0,54.0,153.0,1.6,13.2,173.0,144.51,115.32
2018,11,13,9,15,87.0,171.0,1.65,13.8,207.5,176.77,141.31
2018,11,13,9,30,120.0,189.0,1.7,14.4,242.0,218.72,175.26
2018,11,13,9,45,191.0,197.0,1.75,15.0,288.0,268.96,215.6
2018,11,13,10,0,262.0,205.0,1.8,15.6,334.0,334.92,268.22
2018,11,13,10,15,183.0,219.5,1.95,16.45,311.5,312.3,249.85
2018,11,13,10,30,104.0,234.0,2.1,17.3,289.0,279.62,222.98
2018,11,13,10,45,180.5,240.5,2.3,18.15,340.0,355.76,283.53
2018,11,13,11,0,257.0,247.0,2.5,19.0,391.0,441.34,349.79
2018,11,13,11,15,314.0,239.0,2.45,19.4,417.5,490.88,387.75
2018,11,13,11,30,371.0,231.0,2.4,19.8,444.0,543.44,427.62
2018,11,13,11,45,244.0,244.0,2.35,20.15,384.0,470.15,369.51
2018,11,13,12,0,117.0,257.0,2.3,20.5,324.0,370.93,291.22
2018,11,13,12,15,283.5,226.0,2.15,20.35,387.0,507.32,399.49
2018,11,13,12,30,450.0,195.0,2.0,20.2,450.0,652.76,509.07
2018,11,13,12,45,484.5,185.5,1.9,20.05,453.5,686.43,533.19
2018,11,13,13,0,519.0,176.0,1.8,19.9,457.0,718.82,557.12
2018,11,13,13,15,359.0,194.5,1.65,19.6,385.5,576.56,451.77
2018,11,13,13,30,199.0,213.0,1.5,19.3,314.0,432.73,342.34
2018,11,13,13,45,157.0,204.5,1.35,19.0,281.5,386.89,307.8
2018,11,13,14,0,115.0,196.0,1.2,18.7,249.0,340.54,271.66
2018,11,13,14,15,100.5,172.5,1.0,18.35,216.0,299.86,240.51
2018,11,13,14,30,86.0,149.0,0.8,18.0,183.0,239.57,193.48
2018,11,13,14,45,185.0,136.5,0.65,17.65,200.5,337.24,274.33
2018,11,13,15,0,284.0,124.0,0.5,17.3,218.0,431.45,348.47
2018,11,13,15,15,196.0,111.5,0.5,17.3,172.0,334.97,271.56
2018,11,13,15,30,108.0,99.0,0.5,17.3,126.0,225.0,182.98
2018,11,13,15,45,74.0,80.0,0.45,16.45,97.0,172.11,139.68
2018,11,13,16,0,40.0,61.0,0.4,15.6,68.0,106.18,84.2
2018,11,13,16,15,25.5,43.5,0.4,15.3,47.5,74.36,56.32
2018,11,13,16,30,11.0,26.0,0.4,15.0,27.0,39.9,23.48
2018,11,13,16,45,13.0,14.5,0.4,14.75,15.0,21.26,0.0
2018,11,13,17,0,15.0,3.0,0.4,14.5,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,0.45,14.3,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,14,6,45,92.0,10.0,0.9,9.2,14.0,8.54,0.0
2018,11,14,7,0,184.0,20.0,0.9,9.3,28.0,16.87,0.0
2018,11,14,7,15,341.5,30.0,0.9,10.05,68.0,24.96,15.14
2018,11,14,7,30,499.0,40.0,0.9,10.8,108.0,33.09,23.65
2018,11,14,7,45,580.5,46.0,0.9,11.55,153.5,37.52,28.03
2018,11,14,8,0,662.0,52.0,0.9,12.3,199.0,71.54,39.9
2018,11,14,8,15,710.0,56.5,1.0,13.0,244.5,125.09,70.96
2018,11,14,8,30,758.0,61.0,1.1,13.7,290.0,184.43,116.74
2018,11,14,8,45,790.5,64.0,1.2,14.45,332.5,244.29,168.26
2018,11,14,9,0,823.0,67.0,1.3,15.2,375.0,307.34,223.8
2018,11,14,9,15,842.5,70.5,1.2,16.1,412.5,369.2,277.63
2018,11,14,9,30,862.0,74.0,1.1,17.0,450.0,432.11,330.39
2018,11,14,9,45,874.5,76.5,1.05,17.9,481.0,491.52,378.57
2018,11,14,10,0,887.0,79.0,1.0,18.8,512.0,550.57,424.32
2018,11,14,10,15,897.5,80.5,0.95,19.35,536.5,606.78,466.6
2018,11,14,10,30,908.0,82.0,0.9,19.9,561.0,657.94,503.67
2018,11,14,10,45,914.0,82.5,0.8,20.45,577.5,706.67,536.97
2018,11,14,11,0,920.0,83.0,0.7,21.0,594.0,753.29,566.75
2018,11,14,11,15,923.0,83.5,0.65,21.35,603.5,795.33,592.42
2018,11,14,11,30,926.0,84.0,0.6,21.7,613.0,834.62,615.85
2018,11,14,11,45,926.0,84.0,0.55,22.0,614.0,867.95,635.19
2018,11,14,12,0,926.0,84.0,0.5,22.3,615.0,897.98,652.27
2018,11,14,12,15,920.5,85.0,0.55,22.4,607.5,920.99,667.41
2018,11,14,12,30,915.0,86.0,0.6,22.5,600.0,940.27,680.42
2018,11,14,12,45,906.0,86.5,0.65,22.6,585.0,951.99,688.85
2018,11,14,13,0,897.0,87.0,0.7,22.7,570.0,970.12,701.62
2018,11,14,13,15,885.5,86.0,0.8,22.65,547.0,970.09,704.46
2018,11,14,13,30,874.0,85.0,0.9,22.6,524.0,966.12,705.16
2018,11,14,13,45,858.0,83.0,1.0,22.5,494.0,952.73,700.03
2018,11,14,14,0,842.0,81.0,1.1,22.4,464.0,935.61,692.53
2018,11,14,14,15,820.0,79.0,1.15,22.1,428.5,909.25,678.53
2018,11,14,14,30,798.0,77.0,1.2,21.8,393.0,879.63,662.17
2018,11,14,14,45,766.5,73.5,1.25,21.5,352.0,836.35,636.11
2018,11,14,15,0,735.0,70.0,1.3,21.2,311.0,790.65,607.58
2018,11,14,15,15,691.5,65.5,1.3,21.2,267.0,739.17,572.55
2018,11,14,15,30,648.0,61.0,1.3,21.2,223.0,679.62,530.2
2018,11,14,15,45,577.5,54.5,1.1,19.15,177.5,594.64,469.15
2018,11,14,16,0,507.0,48.0,0.9,17.1,132.0,511.53,405.81
2018,11,14,16,15,394.0,38.5,1.0,16.15,91.0,395.37,312.5
2018,11,14,16,30,281.0,29.0,1.1,15.2,50.0,278.6,189.9
2018,11,14,16,45,150.0,15.5,1.15,14.25,26.0,115.69,0.0
2018,11,14,17,0,19.0,2.0,1.2,13.3,2.0,0.0,0.0
2018,11,14,17,15,9.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.0,1.25,8.1,9.5,6.83,0.0
2018,11,15,7,0,77.0,16.0,1.2,8.2,19.0,13.66,0.0
2018,11,15,7,15,180.5,31.0,1.15,9.0,51.5,23.96,14.09
2018,11,15,7,30,284.0,46.0,1.1,9.8,84.0,35.33,25.67
2018,11,15,7,45,329.5,58.5,1.05,10.6,118.5,44.43,34.28
2018,11,15,8,0,375.0,71.0,1.0,11.4,153.0,69.43,45.3
2018,11,15,8,15,448.5,79.0,1.1,12.15,198.0,111.21,70.65
2018,11,15,8,30,522.0,87.0,1.2,12.9,243.0,164.87,111.28
2018,11,15,8,45,606.0,87.5,1.3,13.65,293.5,220.6,156.5
2018,11,15,9,0,690.0,88.0,1.4,14.4,344.0,285.92,211.34
2018,11,15,9,15,662.5,102.5,1.35,15.2,368.0,334.52,255.28
2018,11,15,9,30,635.0,117.0,1.3,16.0,392.0,379.19,294.33
2018,11,15,9,45,563.0,140.5,1.25,16.75,397.0,402.97,315.74
2018,11,15,10,0,491.0,164.0,1.2,17.5,402.0,422.82,332.33
2018,11,15,10,15,474.5,175.5,1.25,18.15,414.5,454.62,357.36
2018,11,15,10,30,458.0,187.0,1.3,18.8,427.0,483.88,379.53
2018,11,15,10,45,504.0,180.5,1.3,19.45,452.5,534.35,417.32
2018,11,15,11,0,550.0,174.0,1.3,20.1,478.0,587.03,455.74
2018,11,15,11,15,562.0,173.5,1.3,20.4,488.5,622.31,481.05
2018,11,15,11,30,574.0,173.0,1.3,20.7,499.0,656.56,505.37
2018,11,15,11,45,644.5,156.0,1.25,21.05,522.5,727.68,555.42
2018,11,15,12,0,715.0,139.0,1.2,21.4,546.0,793.19,598.76
2018,11,15,12,15,750.0,131.0,1.1,21.5,554.0,837.74,626.63
2018,11,15,12,30,785.0,123.0,1.0,21.6,562.0,880.59,653.06
2018,11,15,12,45,787.5,121.0,0.9,21.7,552.0,898.69,662.9
2018,11,15,13,0,790.0,119.0,0.8,21.8,542.0,913.53,670.88
2018,11,15,13,15,779.5,116.5,0.7,21.8,520.0,912.15,668.7
2018,11,15,13,30,769.0,114.0,0.6,21.8,498.0,907.16,664.52
2018,11,15,13,45,736.0,112.0,0.5,21.75,463.0,877.81,644.89
2018,11,15,14,0,703.0,110.0,0.4,21.7,428.0,845.09,623.45
2018,11,15,14,15,641.5,108.5,0.45,21.45,381.5,782.95,585.62
2018,11,15,14,30,580.0,107.0,0.5,21.2,335.0,718.59,545.46
2018,11,15,14,45,592.0,97.0,0.5,20.95,309.0,710.99,542.73
2018,11,15,15,0,604.0,87.0,0.5,20.7,283.0,700.27,536.79
2018,11,15,15,15,560.5,81.0,0.5,20.7,243.0,641.86,496.29
2018,11,15,15,30,517.0,75.0,0.5,20.7,203.0,582.62,454.12
2018,11,15,15,45,440.5,66.0,0.6,18.85,159.5,492.48,390.67
2018,11,15,16,0,364.0,57.0,0.7,17.0,116.0,406.94,326.22
2018,11,15,16,15,261.0,42.0,0.75,16.3,77.5,298.58,236.36
2018,11,15,16,30,158.0,27.0,0.8,15.6,39.0,188.57,123.49
2018,11,15,16,45,85.0,14.5,0.85,14.9,20.5,70.39,0.0
2018,11,15,17,0,12.0,2.0,0.9,14.2,2.0,0.0,0.0
2018,11,15,17,15,6.0,1.0,0.95,13.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,45,43.5,8.0,1.1,9.25,9.5,6.83,0.0
2018,11,16,7,0,87.0,16.0,1.1,9.3,19.0,13.66,0.0
2018,11,16,7,15,212.0,30.5,1.15,10.0,53.5,23.68,13.44
2018,11,16,7,30,337.0,45.0,1.2,10.7,88.0,37.17,27.1
2018,11,16,7,45,436.0,53.0,1.3,11.4,132.0,42.95,32.8
2018,11,16,8,0,535.0,61.0,1.4,12.1,176.0,69.77,41.9
2018,11,16,8,15,587.5,67.5,1.45,12.75,219.5,117.93,70.38
2018,11,16,8,30,640.0,74.0,1.5,13.4,263.0,172.55,112.32
2018,11,16,8,45,677.0,78.5,1.55,14.05,304.0,228.04,159.75
2018,11,16,9,0,714.0,83.0,1.6,14.7,345.0,287.45,211.78
2018,11,16,9,15,737.0,87.5,1.6,15.55,381.5,345.61,262.66
2018,11,16,9,30,760.0,92.0,1.6,16.4,418.0,405.45,313.54
2018,11,16,9,45,775.5,95.5,1.6,17.3,448.5,462.22,360.4
2018,11,16,10,0,791.0,99.0,1.6,18.2,479.0,518.69,405.29
2018,11,16,10,15,805.0,101.0,1.55,18.8,504.0,572.75,446.96
2018,11,16,10,30,819.0,103.0,1.5,19.4,529.0,626.23,486.68
2018,11,16,10,45,828.0,104.0,1.45,19.95,546.5,674.54,521.43
2018,11,16,11,0,837.0,105.0,1.4,20.5,564.0,721.25,553.93
2018,11,16,11,15,842.0,105.5,1.35,20.95,573.5,762.6,581.11
2018,11,16,11,30,847.0,106.0,1.3,21.4,583.0,801.55,605.51
2018,11,16,11,45,848.5,105.5,1.3,21.8,584.5,833.96,625.91
2018,11,16,12,0,850.0,105.0,1.3,22.2,586.0,863.36,644.25
2018,11,16,12,15,846.0,104.5,1.25,22.35,579.0,884.8,657.23
2018,11,16,12,30,842.0,104.0,1.2,22.5,572.0,902.72,667.98
2018,11,16,12,45,834.0,104.0,1.2,22.65,557.5,913.97,675.25
2018,11,16,13,0,826.0,104.0,1.2,22.8,543.0,921.48,680.31
2018,11,16,13,15,816.5,102.0,1.2,22.75,521.5,921.57,681.27
2018,11,16,13,30,807.0,100.0,1.2,22.7,500.0,917.93,680.05
2018,11,16,13,45,792.5,97.0,1.2,22.65,471.5,904.73,672.73
2018,11,16,14,0,778.0,94.0,1.2,22.6,443.0,895.19,668.02
2018,11,16,14,15,756.5,90.5,1.15,22.35,408.5,868.27,651.5
2018,11,16,14,30,735.0,87.0,1.1,22.1,374.0,838.39,633.03
2018,11,16,14,45,704.5,82.5,1.1,21.8,334.5,796.2,606.64
2018,11,16,15,0,674.0,78.0,1.1,21.5,295.0,751.9,578.14
2018,11,16,15,15,628.5,72.0,1.1,21.5,252.0,690.68,535.92
2018,11,16,15,30,583.0,66.0,1.1,21.5,209.0,628.84,491.6
2018,11,16,15,45,515.0,58.0,0.85,19.5,165.5,545.84,430.71
2018,11,16,16,0,447.0,50.0,0.6,17.5,122.0,464.62,367.74
2018,11,16,16,15,339.0,39.0,0.65,16.7,83.0,352.87,277.04
2018,11,16,16,30,231.0,28.0,0.7,15.9,44.0,238.09,150.94
2018,11,16,16,45,123.0,15.0,0.75,15.15,23.0,96.7,0.0
2018,11,16,17,0,15.0,2.0,0.8,14.4,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,0.8,14.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,6,45,30.0,7.5,0.8,7.9,8.5,0.0,0.0
2018,11,17,7,0,60.0,15.0,0.8,7.9,17.0,12.8,0.0
2018,11,17,7,15,148.0,30.0,0.9,8.5,46.0,23.16,12.72
2018,11,17,7,30,236.0,45.0,1.0,9.1,75.0,34.45,24.83
2018,11,17,7,45,381.5,53.5,1.1,9.65,124.5,43.26,33.28
2018,11,17,8,0,527.0,62.0,1.2,10.2,174.0,69.86,42.73
2018,11,17,8,15,580.0,69.0,1.25,10.75,217.0,117.9,71.28
2018,11,17,8,30,633.0,76.0,1.3,11.3,260.0,172.48,113.38
2018,11,17,8,45,670.0,80.0,1.4,11.9,300.5,227.05,160.31
2018,11,17,9,0,707.0,84.0,1.5,12.5,341.0,285.51,211.95
2018,11,17,9,15,745.0,85.0,1.55,13.3,380.0,345.08,264.13
2018,11,17,9,30,783.0,86.0,1.6,14.1,419.0,408.52,318.33
2018,11,17,9,45,817.5,83.5,1.65,14.9,453.0,468.75,368.65
2018,11,17,10,0,852.0,81.0,1.7,15.7,487.0,530.88,418.84
2018,11,17,10,15,864.0,82.0,1.75,16.4,511.5,585.48,461.92
2018,11,17,10,30,876.0,83.0,1.8,17.1,536.0,639.16,502.91
2018,11,17,10,45,884.5,83.5,1.9,17.75,553.0,688.77,540.13
2018,11,17,11,0,893.0,84.0,2.0,18.4,570.0,731.04,571.03
2018,11,17,11,15,888.0,86.0,2.0,18.7,576.5,774.01,600.14
2018,11,17,11,30,883.0,88.0,2.0,19.0,583.0,808.22,622.8
2018,11,17,11,45,820.5,104.0,2.0,19.35,564.5,808.06,621.39
2018,11,17,12,0,758.0,120.0,2.0,19.7,546.0,805.86,619.05
2018,11,17,12,15,677.0,140.0,2.05,19.8,517.5,781.64,602.47
2018,11,17,12,30,596.0,160.0,2.1,19.9,489.0,749.54,580.5
2018,11,17,12,45,673.0,138.5,2.1,19.95,501.0,811.64,624.9
2018,11,17,13,0,750.0,117.0,2.1,20.0,513.0,871.45,666.31
2018,11,17,13,15,791.0,103.0,2.1,19.95,506.0,897.42,684.5
2018,11,17,13,30,832.0,89.0,2.1,19.9,499.0,927.33,705.79
2018,11,17,13,45,802.0,89.5,2.05,19.8,466.5,903.74,690.33
2018,11,17,14,0,772.0,90.0,2.0,19.7,434.0,876.51,672.93
2018,11,17,14,15,766.0,84.5,2.0,19.4,403.5,861.59,665.02
2018,11,17,14,30,760.0,79.0,2.0,19.1,373.0,843.36,654.58
2018,11,17,14,45,730.0,75.0,1.95,18.85,333.5,808.78,631.79
2018,11,17,15,0,700.0,71.0,1.9,18.6,294.0,765.39,602.24
2018,11,17,15,15,651.0,66.0,1.9,18.6,250.5,702.11,557.09
2018,11,17,15,30,602.0,61.0,1.9,18.6,207.0,638.4,509.9
2018,11,17,15,45,496.0,55.0,1.5,17.0,159.0,526.18,424.2
2018,11,17,16,0,390.0,49.0,1.1,15.4,111.0,417.8,337.8
2018,11,17,16,15,296.0,37.5,1.1,14.45,75.5,318.65,254.0
2018,11,17,16,30,202.0,26.0,1.1,13.5,40.0,216.87,133.59
2018,11,17,16,45,108.5,14.0,1.1,12.55,21.0,85.92,0.0
2018,11,17,17,0,15.0,2.0,1.1,11.6,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.05,11.25,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,6,45,54.0,8.0,0.85,7.2,10.0,0.0,0.0
2018,11,18,7,0,108.0,16.0,0.9,7.2,20.0,13.66,0.0
2018,11,18,7,15,166.0,29.5,1.05,7.7,45.0,22.83,12.01
2018,11,18,7,30,224.0,43.0,1.2,8.2,70.0,32.94,23.5
2018,11,18,7,45,250.5,58.0,1.4,8.65,100.5,43.77,33.83
2018,11,18,8,0,277.0,73.0,1.6,9.1,131.0,66.14,45.57
2018,11,18,8,15,386.5,79.0,1.65,9.75,179.5,103.64,67.69
2018,11,18,8,30,496.0,85.0,1.7,10.4,228.0,157.34,107.26
2018,11,18,8,45,546.5,90.0,1.8,11.0,269.0,207.46,149.61
2018,11,18,9,0,597.0,95.0,1.9,11.6,310.0,263.32,198.25
2018,11,18,9,15,669.5,92.0,2.0,12.5,356.0,324.74,250.95
2018,11,18,9,30,742.0,89.0,2.1,13.4,402.0,393.27,308.91
2018,11,18,9,45,750.5,94.0,2.2,14.3,430.0,447.13,354.78
2018,11,18,10,0,759.0,99.0,2.3,15.2,458.0,500.56,398.8
2018,11,18,10,15,803.5,94.0,2.4,16.0,491.0,562.45,448.12
2018,11,18,10,30,848.0,89.0,2.5,16.8,524.0,627.01,498.08
2018,11,18,10,45,848.5,91.5,2.55,17.55,538.5,672.31,532.01
2018,11,18,11,0,849.0,94.0,2.6,18.3,553.0,715.25,563.36
